Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,78.0,10.0,0.9,10.9,12.0,39.94,0.0
2018,1,11,17,15,39.0,5.0,0.9,10.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,0.9,6.9,6.0,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.0,7.4,12.0,9.53,0.0
2018,1,12,7,45,227.0,20.0,1.15,7.85,38.0,16.26,0.0
2018,1,12,8,0,340.0,30.0,1.3,8.3,64.0,23.82,14.67
2018,1,12,8,15,470.5,36.5,1.35,8.75,108.5,27.92,19.28
2018,1,12,8,30,601.0,43.0,1.4,9.2,153.0,35.0,26.0
2018,1,12,8,45,613.0,50.5,1.5,9.6,186.5,36.66,27.69
2018,1,12,9,0,625.0,58.0,1.6,10.0,220.0,41.14,31.82
2018,1,12,9,15,713.5,55.5,1.85,10.65,268.0,41.5,32.08
2018,1,12,9,30,802.0,53.0,2.1,11.3,316.0,70.06,34.83
2018,1,12,9,45,805.0,59.5,2.35,12.0,347.0,116.11,61.13
2018,1,12,10,0,808.0,66.0,2.6,12.7,378.0,161.6,95.41
2018,1,12,10,15,843.0,64.0,2.65,13.05,411.0,204.57,130.67
2018,1,12,10,30,878.0,62.0,2.7,13.4,444.0,252.8,172.49
2018,1,12,10,45,889.0,63.0,2.7,13.75,466.5,294.68,210.76
2018,1,12,11,0,900.0,64.0,2.7,14.1,489.0,335.65,248.21
2018,1,12,11,15,907.0,64.5,2.7,14.3,504.5,373.66,283.02
2018,1,12,11,30,914.0,65.0,2.7,14.5,520.0,410.04,315.87
2018,1,12,11,45,903.0,70.0,2.7,14.65,525.0,441.62,344.44
2018,1,12,12,0,892.0,75.0,2.7,14.8,530.0,470.27,369.95
2018,1,12,12,15,830.0,91.0,2.75,14.9,514.5,483.05,382.8
2018,1,12,12,30,768.0,107.0,2.8,15.0,499.0,490.69,390.98
2018,1,12,12,45,780.0,103.0,2.8,15.05,496.5,512.07,409.42
2018,1,12,13,0,792.0,99.0,2.8,15.1,494.0,531.15,425.73
2018,1,12,13,15,766.5,101.5,2.8,15.05,475.0,534.8,429.98
2018,1,12,13,30,741.0,104.0,2.8,15.0,456.0,535.08,431.48
2018,1,12,13,45,673.5,110.0,2.85,14.9,419.0,512.26,414.95
2018,1,12,14,0,606.0,116.0,2.9,14.8,382.0,486.11,395.54
2018,1,12,14,15,552.5,118.0,2.85,14.6,348.5,461.06,376.66
2018,1,12,14,30,499.0,120.0,2.8,14.4,315.0,430.68,353.26
2018,1,12,14,45,559.5,100.5,2.75,14.2,301.0,447.7,368.08
2018,1,12,15,0,620.0,81.0,2.7,14.0,287.0,457.97,377.04
2018,1,12,15,15,623.5,71.5,2.7,14.0,257.5,444.14,365.82
2018,1,12,15,30,627.0,62.0,2.7,14.0,228.0,427.92,352.1
2018,1,12,15,45,478.5,61.5,2.05,12.7,176.0,340.87,280.54
2018,1,12,16,0,330.0,61.0,1.4,11.4,124.0,255.64,209.18
2018,1,12,16,15,266.0,49.5,1.35,10.7,92.0,206.35,166.45
2018,1,12,16,30,202.0,38.0,1.3,10.0,60.0,159.97,123.59
2018,1,12,16,45,129.0,24.5,1.2,9.3,36.0,101.86,48.07
2018,1,12,17,0,56.0,11.0,1.1,8.6,12.0,32.47,0.0
2018,1,12,17,15,28.0,5.5,1.1,8.4,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.5,2.2,5.75,3.5,0.0,0.0
2018,1,13,7,30,9.0,7.0,2.3,6.0,7.0,6.67,0.0
2018,1,13,7,45,43.0,21.5,2.35,6.25,25.5,18.62,1.19
2018,1,13,8,0,77.0,36.0,2.4,6.5,44.0,30.59,20.62
2018,1,13,8,15,110.5,53.0,2.45,6.9,70.0,42.4,32.37
2018,1,13,8,30,144.0,70.0,2.5,7.3,96.0,55.05,44.31
2018,1,13,8,45,173.0,85.0,2.55,7.65,124.5,65.91,54.47
2018,1,13,9,0,202.0,100.0,2.6,8.0,153.0,76.46,64.14
2018,1,13,9,15,252.0,112.0,2.65,8.65,188.0,84.73,71.5
2018,1,13,9,30,302.0,124.0,2.7,9.3,223.0,107.48,79.76
2018,1,13,9,45,348.0,131.0,2.75,9.95,257.0,134.85,96.11
2018,1,13,10,0,394.0,138.0,2.8,10.6,291.0,162.63,115.54
2018,1,13,10,15,429.5,143.0,2.75,11.15,321.0,194.44,140.8
2018,1,13,10,30,465.0,148.0,2.7,11.7,351.0,228.75,169.29
2018,1,13,10,45,495.0,149.5,2.65,12.25,375.5,260.87,196.75
2018,1,13,11,0,525.0,151.0,2.6,12.8,400.0,294.43,225.52
2018,1,13,11,15,531.5,154.5,2.6,13.3,413.5,322.87,250.62
2018,1,13,11,30,538.0,158.0,2.6,13.8,427.0,350.62,274.75
2018,1,13,11,45,604.5,144.5,2.6,14.3,451.0,388.51,305.93
2018,1,13,12,0,671.0,131.0,2.6,14.8,475.0,426.65,337.16
2018,1,13,12,15,728.0,116.5,2.6,15.05,490.0,460.88,365.54
2018,1,13,12,30,785.0,102.0,2.6,15.3,505.0,495.82,394.24
2018,1,13,12,45,741.5,112.0,2.6,15.55,488.5,502.81,400.92
2018,1,13,13,0,698.0,122.0,2.6,15.8,472.0,506.36,404.66
2018,1,13,13,15,688.0,118.0,2.55,15.85,455.0,510.41,409.01
2018,1,13,13,30,678.0,114.0,2.5,15.9,438.0,511.81,411.14
2018,1,13,13,45,757.0,93.0,2.45,15.95,439.5,543.07,436.66
2018,1,13,14,0,836.0,72.0,2.4,16.0,441.0,570.87,459.18
2018,1,13,14,15,836.0,68.0,2.3,15.8,417.0,570.13,459.39
2018,1,13,14,30,836.0,64.0,2.2,15.6,393.0,566.46,457.35
2018,1,13,14,45,771.0,66.5,2.1,15.4,349.5,530.19,429.74
2018,1,13,15,0,706.0,69.0,2.0,15.2,306.0,494.27,401.98
2018,1,13,15,15,647.5,66.0,2.0,15.2,263.5,452.65,369.3
2018,1,13,15,30,589.0,63.0,2.0,15.2,221.0,410.31,335.15
2018,1,13,15,45,564.0,54.5,1.55,13.6,185.5,378.78,309.43
2018,1,13,16,0,539.0,46.0,1.1,12.0,150.0,346.33,281.35
2018,1,13,16,15,476.5,39.5,1.1,11.25,114.5,297.86,239.2
2018,1,13,16,30,414.0,33.0,1.1,10.5,79.0,251.19,194.98
2018,1,13,16,45,270.5,22.5,1.15,9.8,47.0,161.34,87.52
2018,1,13,17,0,127.0,12.0,1.2,9.1,15.0,61.64,0.0
2018,1,13,17,15,63.5,6.0,1.2,8.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,2.35,7.25,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,2.4,7.5,7.0,6.67,0.0
2018,1,14,7,45,39.5,22.0,2.4,7.75,25.5,19.02,1.95
2018,1,14,8,0,69.0,37.0,2.4,8.0,44.0,31.34,21.19
2018,1,14,8,15,114.5,53.0,2.35,8.4,71.5,42.41,32.2
2018,1,14,8,30,160.0,69.0,2.3,8.8,99.0,54.36,43.45
2018,1,14,8,45,239.5,79.5,2.25,9.15,136.5,62.15,50.77
2018,1,14,9,0,319.0,90.0,2.2,9.5,174.0,65.64,54.03
2018,1,14,9,15,328.0,104.5,2.1,10.05,202.0,75.01,62.39
2018,1,14,9,30,337.0,119.0,2.0,10.6,230.0,101.19,72.96
2018,1,14,9,45,350.0,131.5,1.9,11.15,257.5,135.7,96.15
2018,1,14,10,0,363.0,144.0,1.8,11.7,285.0,166.79,119.67
2018,1,14,10,15,420.5,144.5,1.7,12.3,320.0,194.42,140.2
2018,1,14,10,30,478.0,145.0,1.6,12.9,355.0,229.61,168.2
2018,1,14,10,45,370.0,172.5,1.5,13.55,340.0,248.99,189.18
2018,1,14,11,0,262.0,200.0,1.4,14.2,325.0,257.18,199.78
2018,1,14,11,15,167.5,207.5,1.35,14.65,288.5,244.83,192.61
2018,1,14,11,30,73.0,215.0,1.3,15.1,252.0,223.89,177.51
2018,1,14,11,45,126.0,222.0,1.25,15.55,286.5,257.75,204.01
2018,1,14,12,0,179.0,229.0,1.2,16.0,321.0,294.39,232.5
2018,1,14,12,15,130.0,227.5,1.15,16.2,294.5,277.84,219.72
2018,1,14,12,30,81.0,226.0,1.1,16.4,268.0,254.89,201.79
2018,1,14,12,45,109.5,226.5,1.05,16.65,282.5,274.09,217.2
2018,1,14,13,0,138.0,227.0,1.0,16.9,297.0,298.97,236.79
2018,1,14,13,15,226.0,211.0,0.95,16.9,321.5,336.45,266.95
2018,1,14,13,30,314.0,195.0,0.9,16.9,346.0,381.37,302.49
2018,1,14,13,45,362.5,178.0,0.8,16.95,345.0,397.28,315.09
2018,1,14,14,0,411.0,161.0,0.7,17.0,344.0,419.94,332.77
2018,1,14,14,15,316.5,162.0,0.65,16.8,297.5,362.34,288.56
2018,1,14,14,30,222.0,163.0,0.6,16.6,251.0,311.66,249.29
2018,1,14,14,45,129.0,146.0,0.55,16.4,196.0,233.02,187.18
2018,1,14,15,0,36.0,129.0,0.5,16.2,141.0,154.82,123.67
2018,1,14,15,15,153.5,112.5,0.5,16.2,155.5,211.41,171.57
2018,1,14,15,30,271.0,96.0,0.5,16.2,170.0,264.87,214.78
2018,1,14,15,45,273.5,82.0,0.65,14.8,146.0,257.15,208.79
2018,1,14,16,0,276.0,68.0,0.8,13.4,122.0,238.87,193.82
2018,1,14,16,15,205.5,55.0,0.85,12.8,89.5,176.37,141.04
2018,1,14,16,30,135.0,42.0,0.9,12.2,57.0,126.59,97.24
2018,1,14,16,45,82.0,26.0,0.95,11.6,34.0,78.06,43.5
2018,1,14,17,0,29.0,10.0,1.0,11.0,11.0,21.08,0.0
2018,1,14,17,15,14.5,5.0,0.95,10.85,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.1,8.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.1,8.5,7.0,6.67,0.0
2018,1,15,7,45,8.0,18.5,1.15,8.9,18.5,16.92,1.69
2018,1,15,8,0,0.0,30.0,1.2,9.3,30.0,27.44,17.84
2018,1,15,8,15,2.0,45.0,1.3,9.8,45.5,40.58,30.45
2018,1,15,8,30,4.0,60.0,1.4,10.3,61.0,53.59,42.54
2018,1,15,8,45,11.5,78.0,1.55,10.75,81.0,68.74,56.37
2018,1,15,9,0,19.0,96.0,1.7,11.2,101.0,83.67,69.78
2018,1,15,9,15,47.0,115.5,1.65,11.7,130.5,95.3,80.02
2018,1,15,9,30,75.0,135.0,1.6,12.2,160.0,114.71,90.52
2018,1,15,9,45,202.0,141.0,1.6,12.7,218.0,129.79,96.52
2018,1,15,10,0,329.0,147.0,1.6,13.2,276.0,164.82,118.81
2018,1,15,10,15,402.0,145.0,1.6,13.75,314.0,191.88,138.1
2018,1,15,10,30,475.0,143.0,1.6,14.3,352.0,227.78,166.0
2018,1,15,10,45,386.5,165.5,1.65,14.85,341.5,246.56,186.03
2018,1,15,11,0,298.0,188.0,1.7,15.4,331.0,258.43,199.41
2018,1,15,11,15,400.5,178.0,1.65,15.55,376.5,299.75,231.73
2018,1,15,11,30,503.0,168.0,1.6,15.7,422.0,347.82,269.73
2018,1,15,11,45,440.5,186.0,1.55,15.85,411.0,358.5,280.22
2018,1,15,12,0,378.0,204.0,1.5,16.0,400.0,362.2,284.68
2018,1,15,12,15,344.5,212.5,1.35,15.9,391.0,368.11,290.26
2018,1,15,12,30,311.0,221.0,1.2,15.8,382.0,371.55,293.5
2018,1,15,12,45,294.5,219.0,1.1,15.75,370.0,371.36,293.91
2018,1,15,13,0,278.0,217.0,1.0,15.7,358.0,369.54,292.93
2018,1,15,13,15,255.0,213.0,0.9,15.55,339.5,360.61,286.44
2018,1,15,13,30,232.0,209.0,0.8,15.4,321.0,343.9,273.92
2018,1,15,13,45,169.5,202.0,0.65,15.2,282.0,305.72,244.0
2018,1,15,14,0,107.0,195.0,0.5,15.0,243.0,259.07,207.13
2018,1,15,14,15,89.5,180.5,0.5,14.85,219.0,236.06,189.55
2018,1,15,14,30,72.0,166.0,0.5,14.7,195.0,212.53,171.12
2018,1,15,14,45,115.0,151.5,0.5,14.55,193.0,231.48,187.52
2018,1,15,15,0,158.0,137.0,0.5,14.4,191.0,241.72,196.58
2018,1,15,15,15,260.5,113.0,0.5,14.4,190.0,280.66,228.87
2018,1,15,15,30,363.0,89.0,0.5,14.4,189.0,316.92,257.78
2018,1,15,15,45,380.5,75.0,0.6,13.75,164.5,305.86,248.8
2018,1,15,16,0,398.0,61.0,0.7,13.1,140.0,292.63,237.27
2018,1,15,16,15,262.0,51.5,0.65,12.9,98.5,208.77,166.96
2018,1,15,16,30,126.0,42.0,0.6,12.7,57.0,122.22,93.75
2018,1,15,16,45,82.0,26.5,0.55,12.55,34.5,79.34,47.09
2018,1,15,17,0,38.0,11.0,0.5,12.4,12.0,25.73,0.0
2018,1,15,17,15,19.0,5.5,0.55,12.05,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,16,7,15,6.5,3.0,0.4,11.6,3.0,0.0,0.0
2018,1,16,7,30,13.0,6.0,0.4,11.8,6.0,5.72,0.0
2018,1,16,7,45,6.5,13.5,0.35,11.95,13.5,12.69,0.25
2018,1,16,8,0,0.0,21.0,0.3,12.1,21.0,19.48,10.97
2018,1,16,8,15,0.0,30.5,0.4,12.3,30.5,28.32,19.44
2018,1,16,8,30,0.0,40.0,0.5,12.5,40.0,37.16,27.65
2018,1,16,8,45,0.0,53.5,0.6,12.75,53.5,49.37,38.74
2018,1,16,9,0,0.0,67.0,0.7,13.0,67.0,61.21,49.38
2018,1,16,9,15,30.0,89.0,0.6,13.35,99.0,77.02,63.35
2018,1,16,9,30,60.0,111.0,0.5,13.7,131.0,97.55,75.85
2018,1,16,9,45,78.0,135.5,0.4,14.05,164.5,122.61,94.75
2018,1,16,10,0,96.0,160.0,0.3,14.4,198.0,149.78,115.47
2018,1,16,10,15,123.5,171.0,0.3,14.7,223.5,167.7,128.58
2018,1,16,10,30,151.0,182.0,0.3,15.0,249.0,191.27,146.66
2018,1,16,10,45,182.0,190.5,0.25,15.25,275.0,215.97,165.67
2018,1,16,11,0,213.0,199.0,0.2,15.5,301.0,242.92,186.59
2018,1,16,11,15,183.5,204.5,0.25,15.7,294.5,248.34,192.24
2018,1,16,11,30,154.0,210.0,0.3,15.9,288.0,251.2,195.63
2018,1,16,11,45,144.0,222.0,0.3,16.1,296.0,265.65,207.35
2018,1,16,12,0,134.0,234.0,0.3,16.3,304.0,279.43,218.24
2018,1,16,12,15,118.5,230.0,0.4,16.4,292.0,275.13,215.57
2018,1,16,12,30,103.0,226.0,0.5,16.5,280.0,266.1,209.23
2018,1,16,12,45,66.0,186.5,0.55,16.55,221.0,212.73,167.86
2018,1,16,13,0,29.0,147.0,0.6,16.6,162.0,156.62,123.44
2018,1,16,13,15,48.5,166.0,0.7,16.55,190.0,187.79,149.2
2018,1,16,13,30,68.0,185.0,0.8,16.5,218.0,220.28,175.54
2018,1,16,13,45,79.0,170.5,0.85,16.45,207.5,214.03,171.04
2018,1,16,14,0,90.0,156.0,0.9,16.4,197.0,214.16,171.81
2018,1,16,14,15,163.0,162.0,0.95,16.25,230.0,266.1,214.74
2018,1,16,14,30,236.0,168.0,1.0,16.1,263.0,326.43,263.39
2018,1,16,14,45,197.0,146.5,1.05,15.9,221.5,273.46,221.68
2018,1,16,15,0,158.0,125.0,1.1,15.7,180.0,227.71,185.4
2018,1,16,15,15,97.5,105.0,1.1,15.7,137.5,171.26,139.0
2018,1,16,15,30,37.0,85.0,1.1,15.7,95.0,107.95,85.99
2018,1,16,15,45,30.5,75.0,0.85,14.75,82.5,94.63,74.96
2018,1,16,16,0,24.0,65.0,0.6,13.8,70.0,81.69,63.85
2018,1,16,16,15,19.5,52.0,0.65,13.25,55.5,66.15,50.23
2018,1,16,16,30,15.0,39.0,0.7,12.7,41.0,50.71,36.3
2018,1,16,16,45,15.0,24.0,0.75,12.15,25.5,32.96,17.53
2018,1,16,17,0,15.0,9.0,0.8,11.6,10.0,14.64,0.0
2018,1,16,17,15,7.5,4.5,0.8,11.35,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.5,1.05,8.5,5.0,0.0,0.0
2018,1,17,7,30,28.0,9.0,1.1,9.1,10.0,8.58,0.0
2018,1,17,7,45,45.0,23.5,1.15,9.75,27.5,20.24,4.55
2018,1,17,8,0,62.0,38.0,1.2,10.4,45.0,32.17,21.91
2018,1,17,8,15,94.5,55.0,1.25,10.85,70.5,45.68,34.86
2018,1,17,8,30,127.0,72.0,1.3,11.3,96.0,58.87,47.1
2018,1,17,8,45,162.5,88.0,1.35,11.8,126.5,68.01,55.5
2018,1,17,9,0,198.0,104.0,1.4,12.3,157.0,79.21,65.52
2018,1,17,9,15,223.0,118.5,1.35,12.85,186.5,89.04,74.11
2018,1,17,9,30,248.0,133.0,1.3,13.4,216.0,112.72,83.72
2018,1,17,9,45,238.5,148.5,1.25,14.0,235.5,139.16,102.16
2018,1,17,10,0,229.0,164.0,1.2,14.6,255.0,164.68,122.24
2018,1,17,10,15,216.5,177.0,1.2,15.05,268.0,189.66,143.11
2018,1,17,10,30,204.0,190.0,1.2,15.5,281.0,209.93,160.43
2018,1,17,10,45,272.5,192.5,1.15,15.9,320.5,240.68,183.6
2018,1,17,11,0,341.0,195.0,1.1,16.3,360.0,278.64,212.96
2018,1,17,11,15,375.0,195.0,1.2,16.55,382.0,306.92,236.1
2018,1,17,11,30,409.0,195.0,1.3,16.8,404.0,337.47,261.1
2018,1,17,11,45,424.5,195.0,1.4,17.05,414.5,361.5,281.15
2018,1,17,12,0,440.0,195.0,1.5,17.3,425.0,385.37,300.93
2018,1,17,12,15,450.5,193.0,1.55,17.4,429.0,404.64,317.07
2018,1,17,12,30,461.0,191.0,1.6,17.5,433.0,423.06,332.43
2018,1,17,12,45,464.0,187.5,1.65,17.6,428.5,435.12,342.81
2018,1,17,13,0,467.0,184.0,1.7,17.7,424.0,445.72,352.0
2018,1,17,13,15,486.0,174.0,1.65,17.7,417.5,457.23,361.79
2018,1,17,13,30,505.0,164.0,1.6,17.7,411.0,467.34,370.43
2018,1,17,13,45,427.5,171.0,1.55,17.65,374.0,437.45,347.76
2018,1,17,14,0,350.0,178.0,1.5,17.6,337.0,397.71,317.48
2018,1,17,14,15,311.0,171.5,1.35,17.4,306.5,371.8,297.83
2018,1,17,14,30,272.0,165.0,1.2,17.2,276.0,344.75,276.93
2018,1,17,14,45,314.5,145.0,1.1,17.0,263.0,349.09,281.51
2018,1,17,15,0,357.0,125.0,1.0,16.8,250.0,360.49,291.06
2018,1,17,15,15,355.0,111.0,1.0,16.8,223.0,342.44,277.01
2018,1,17,15,30,353.0,97.0,1.0,16.8,196.0,322.92,261.51
2018,1,17,15,45,304.0,85.0,0.85,15.65,161.0,279.27,226.54
2018,1,17,16,0,255.0,73.0,0.7,14.5,126.0,236.41,191.27
2018,1,17,16,15,216.0,58.5,0.75,14.05,96.0,196.64,157.38
2018,1,17,16,30,177.0,44.0,0.8,13.6,66.0,158.17,123.12
2018,1,17,16,45,123.0,29.0,0.85,13.1,41.5,111.81,74.33
2018,1,17,17,0,69.0,14.0,0.9,12.6,17.0,41.44,0.0
2018,1,17,17,15,34.5,7.0,0.85,12.5,8.5,6.67,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.0,1.35,9.3,4.0,0.0,0.0
2018,1,18,7,30,20.0,8.0,1.6,9.9,8.0,7.63,0.0
2018,1,18,7,45,10.0,18.5,1.85,10.5,18.5,17.01,3.48
2018,1,18,8,0,0.0,29.0,2.1,11.1,29.0,26.72,17.23
2018,1,18,8,15,0.0,43.5,2.2,11.4,43.5,39.51,29.36
2018,1,18,8,30,0.0,58.0,2.3,11.7,58.0,52.18,41.08
2018,1,18,8,45,13.0,77.0,2.35,12.0,80.5,68.18,55.63
2018,1,18,9,0,26.0,96.0,2.4,12.3,103.0,80.87,67.02
2018,1,18,9,15,23.0,110.0,2.45,12.65,117.0,91.86,76.72
2018,1,18,9,30,20.0,124.0,2.5,13.0,131.0,109.31,87.16
2018,1,18,9,45,10.5,117.0,2.5,13.3,120.5,105.77,84.04
2018,1,18,10,0,1.0,110.0,2.5,13.6,110.0,100.2,79.52
2018,1,18,10,15,45.5,148.0,2.55,13.8,168.0,138.51,109.42
2018,1,18,10,30,90.0,186.0,2.6,14.0,226.0,183.22,144.56
2018,1,18,10,45,110.5,197.5,2.7,14.2,249.5,202.8,160.11
2018,1,18,11,0,131.0,209.0,2.8,14.4,273.0,226.33,179.13
2018,1,18,11,15,79.5,189.5,2.9,14.5,228.5,199.89,159.13
2018,1,18,11,30,28.0,170.0,3.0,14.6,184.0,167.2,133.39
2018,1,18,11,45,16.5,163.0,3.15,14.65,171.5,157.71,125.8
2018,1,18,12,0,5.0,156.0,3.3,14.7,159.0,147.11,117.14
2018,1,18,12,15,3.0,150.0,3.35,14.75,152.0,141.13,112.23
2018,1,18,12,30,1.0,144.0,3.4,14.8,145.0,134.94,107.12
2018,1,18,12,45,1.5,130.5,3.5,14.8,131.5,122.78,97.16
2018,1,18,13,0,2.0,117.0,3.6,14.8,118.0,110.5,87.08
2018,1,18,13,15,1.0,100.0,3.6,14.7,100.5,93.93,73.41
2018,1,18,13,30,0.0,83.0,3.6,14.6,83.0,77.29,59.61
2018,1,18,13,45,4.0,92.0,3.6,14.5,94.0,88.22,68.97
2018,1,18,14,0,8.0,101.0,3.6,14.4,105.0,99.44,78.57
2018,1,18,14,15,4.5,95.5,3.5,14.1,97.5,92.25,72.68
2018,1,18,14,30,1.0,90.0,3.4,13.8,90.0,85.04,66.75
2018,1,18,14,45,2.0,89.0,3.35,13.5,89.5,84.99,66.93
2018,1,18,15,0,3.0,88.0,3.3,13.2,89.0,85.1,67.24
2018,1,18,15,15,14.0,68.0,3.3,13.2,72.0,74.71,58.7
2018,1,18,15,30,25.0,48.0,3.3,13.2,55.0,60.01,46.34
2018,1,18,15,45,37.0,43.5,2.95,12.55,52.0,67.22,52.68
2018,1,18,16,0,49.0,39.0,2.6,11.9,49.0,68.64,53.79
2018,1,18,16,15,52.5,38.5,2.5,11.65,47.0,70.62,54.8
2018,1,18,16,30,56.0,38.0,2.4,11.4,45.0,74.43,56.56
2018,1,18,16,45,28.0,20.0,2.3,11.15,23.5,37.93,22.8
2018,1,18,17,0,0.0,2.0,2.2,10.9,2.0,1.91,0.0
2018,1,18,17,15,0.0,1.0,2.25,10.8,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,7,15,23.0,5.0,1.15,5.95,5.5,0.0,0.0
2018,1,19,7,30,46.0,10.0,1.2,6.7,11.0,9.53,0.0
2018,1,19,7,45,137.5,23.5,1.2,7.4,36.5,18.53,5.06
2018,1,19,8,0,229.0,37.0,1.2,8.1,62.0,28.77,19.34
2018,1,19,8,15,400.0,44.0,1.35,8.45,111.5,34.18,25.02
2018,1,19,8,30,571.0,51.0,1.5,8.8,161.0,38.45,29.24
2018,1,19,8,45,627.0,56.0,1.65,9.15,203.5,40.79,31.53
2018,1,19,9,0,683.0,61.0,1.8,9.5,246.0,43.17,33.74
2018,1,19,9,15,720.5,64.0,1.85,9.75,285.5,48.31,38.38
2018,1,19,9,30,758.0,67.0,1.9,10.0,325.0,84.89,46.59
2018,1,19,9,45,783.5,69.5,1.9,10.2,360.5,128.15,71.62
2018,1,19,10,0,809.0,72.0,1.9,10.4,396.0,172.96,105.46
2018,1,19,10,15,740.5,82.5,1.9,10.55,396.0,208.54,139.66
2018,1,19,10,30,672.0,93.0,1.9,10.7,396.0,233.61,166.35
2018,1,19,10,45,443.5,111.5,1.9,10.8,315.5,218.26,164.57
2018,1,19,11,0,215.0,130.0,1.9,10.9,235.0,184.22,144.63
2018,1,19,11,15,413.0,133.0,1.95,11.0,343.0,266.88,210.13
2018,1,19,11,30,611.0,136.0,2.0,11.1,451.0,365.93,288.84
2018,1,19,11,45,493.5,138.0,2.0,11.15,395.0,340.03,271.56
2018,1,19,12,0,376.0,140.0,2.0,11.2,339.0,306.85,247.61
2018,1,19,12,15,333.0,154.0,2.1,11.2,330.5,313.11,254.16
2018,1,19,12,30,290.0,168.0,2.2,11.2,322.0,312.34,254.49
2018,1,19,12,45,267.5,181.0,2.25,11.15,321.5,322.26,263.17
2018,1,19,13,0,245.0,194.0,2.3,11.1,321.0,330.88,270.56
2018,1,19,13,15,325.5,183.0,2.35,11.05,347.5,372.04,305.09
2018,1,19,13,30,406.0,172.0,2.4,11.0,374.0,421.09,345.54
2018,1,19,13,45,606.0,128.5,2.45,10.9,415.5,503.9,413.77
2018,1,19,14,0,806.0,85.0,2.5,10.8,457.0,580.7,476.35
2018,1,19,14,15,804.0,81.0,2.55,10.65,433.0,579.31,476.26
2018,1,19,14,30,802.0,77.0,2.6,10.5,409.0,575.07,474.33
2018,1,19,14,45,784.5,73.5,2.6,10.35,376.0,559.41,463.0
2018,1,19,15,0,767.0,70.0,2.6,10.2,343.0,541.18,449.34
2018,1,19,15,15,718.5,69.0,2.6,10.2,302.0,508.4,423.18
2018,1,19,15,30,670.0,68.0,2.6,10.2,261.0,472.2,393.62
2018,1,19,15,45,626.5,61.5,2.15,9.35,220.0,431.4,359.57
2018,1,19,16,0,583.0,55.0,1.7,8.5,179.0,390.12,323.77
2018,1,19,16,15,510.0,48.0,1.65,7.95,138.5,333.5,274.66
2018,1,19,16,30,437.0,41.0,1.6,7.4,98.0,278.69,224.89
2018,1,19,16,45,282.5,29.5,1.5,6.85,61.0,186.21,136.14
2018,1,19,17,0,128.0,18.0,1.4,6.3,24.0,87.18,0.0
2018,1,19,17,15,64.0,9.0,1.45,6.2,12.0,33.16,0.0
2018,1,19,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,7,15,17.0,4.5,1.45,2.8,5.0,0.0,0.0
2018,1,20,7,30,34.0,9.0,1.6,3.7,10.0,8.58,0.0
2018,1,20,7,45,96.5,24.5,1.8,4.6,34.0,20.29,6.87
2018,1,20,8,0,159.0,40.0,2.0,5.5,58.0,32.54,22.91
2018,1,20,8,15,392.0,42.5,2.2,6.1,112.5,32.68,23.91
2018,1,20,8,30,625.0,45.0,2.4,6.7,167.0,36.35,27.58
2018,1,20,8,45,692.5,47.5,2.6,7.25,212.0,36.97,28.28
2018,1,20,9,0,760.0,50.0,2.8,7.8,257.0,37.79,29.05
2018,1,20,9,15,793.5,52.5,2.9,8.3,297.5,38.64,29.77
2018,1,20,9,30,827.0,55.0,3.0,8.8,338.0,78.97,39.26
2018,1,20,9,45,849.5,56.5,3.1,9.25,373.5,129.19,69.9
2018,1,20,10,0,872.0,58.0,3.2,9.7,409.0,175.57,105.35
2018,1,20,10,15,886.0,59.5,3.25,10.0,439.0,221.1,144.87
2018,1,20,10,30,900.0,61.0,3.3,10.3,469.0,266.4,186.16
2018,1,20,10,45,909.5,62.5,3.3,10.6,492.5,310.01,226.75
2018,1,20,11,0,919.0,64.0,3.3,10.9,516.0,352.59,266.26
2018,1,20,11,15,925.0,65.0,3.35,11.05,532.5,392.23,303.07
2018,1,20,11,30,931.0,66.0,3.4,11.2,549.0,430.16,337.79
2018,1,20,11,45,933.5,67.0,3.4,11.4,558.0,464.73,368.96
2018,1,20,12,0,936.0,68.0,3.4,11.6,567.0,497.03,397.59
2018,1,20,12,15,931.5,70.0,3.4,11.65,567.0,524.54,422.05
2018,1,20,12,30,927.0,72.0,3.4,11.7,567.0,549.2,443.73
2018,1,20,12,45,918.5,74.0,3.4,11.8,559.5,568.82,460.97
2018,1,20,13,0,910.0,76.0,3.4,11.9,552.0,585.33,475.43
2018,1,20,13,15,903.5,75.5,3.35,11.9,537.5,597.23,486.15
2018,1,20,13,30,897.0,75.0,3.3,11.9,523.0,606.03,494.27
2018,1,20,13,45,886.5,73.5,3.25,11.85,501.0,608.29,497.28
2018,1,20,14,0,876.0,72.0,3.2,11.8,479.0,607.43,497.74
2018,1,20,14,15,862.5,70.0,3.1,11.65,450.5,604.42,496.33
2018,1,20,14,30,849.0,68.0,3.0,11.5,422.0,595.45,490.19
2018,1,20,14,45,829.5,65.5,2.85,11.35,388.0,579.47,478.2
2018,1,20,15,0,810.0,63.0,2.7,11.2,354.0,560.86,463.82
2018,1,20,15,15,779.0,59.5,2.7,11.2,314.5,532.01,441.16
2018,1,20,15,30,748.0,56.0,2.7,11.2,275.0,501.26,416.27
2018,1,20,15,45,679.5,54.5,2.0,10.0,230.0,450.74,374.24
2018,1,20,16,0,611.0,53.0,1.3,8.8,185.0,404.41,333.94
2018,1,20,16,15,419.0,49.0,1.3,8.05,130.0,290.73,239.52
2018,1,20,16,30,227.0,45.0,1.3,7.3,75.0,184.14,148.74
2018,1,20,16,45,234.0,32.5,1.25,6.55,53.0,169.16,126.07
2018,1,20,17,0,241.0,20.0,1.2,5.8,31.0,137.5,0.0
2018,1,20,17,15,120.5,10.0,1.2,5.6,15.5,56.18,0.0
2018,1,20,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,7,15,18.0,4.5,1.0,4.5,5.0,0.0,0.0
2018,1,21,7,30,36.0,9.0,1.1,5.0,10.0,8.58,0.0
2018,1,21,7,45,185.0,23.0,1.2,5.5,42.5,18.09,6.04
2018,1,21,8,0,334.0,37.0,1.3,6.0,75.0,29.86,20.61
2018,1,21,8,15,456.5,43.5,1.35,6.4,119.5,33.58,24.75
2018,1,21,8,30,579.0,50.0,1.4,6.8,164.0,37.37,28.54
2018,1,21,8,45,538.5,63.5,1.4,7.25,189.0,46.83,37.33
2018,1,21,9,0,498.0,77.0,1.4,7.7,214.0,55.97,45.68
2018,1,21,9,15,543.5,84.5,1.45,8.35,254.5,59.89,49.12
2018,1,21,9,30,589.0,92.0,1.5,9.0,295.0,95.21,59.65
2018,1,21,9,45,705.5,80.0,1.5,9.6,348.0,127.73,74.3
2018,1,21,10,0,822.0,68.0,1.5,10.2,401.0,173.85,105.58
2018,1,21,10,15,808.5,76.0,1.55,10.45,423.5,218.13,144.81
2018,1,21,10,30,795.0,84.0,1.6,10.7,446.0,260.08,183.56
2018,1,21,10,45,613.5,129.5,1.65,11.0,417.5,283.36,212.18
2018,1,21,11,0,432.0,175.0,1.7,11.3,389.0,292.22,226.79
2018,1,21,11,15,351.5,199.5,1.75,11.35,377.0,305.31,240.94
2018,1,21,11,30,271.0,224.0,1.8,11.4,365.0,311.4,248.33
2018,1,21,11,45,256.5,230.5,1.85,11.45,366.0,323.92,259.56
2018,1,21,12,0,242.0,237.0,1.9,11.5,367.0,332.99,267.77
2018,1,21,12,15,238.5,239.5,1.9,11.45,367.5,343.52,276.97
2018,1,21,12,30,235.0,242.0,1.9,11.4,368.0,353.24,285.41
2018,1,21,12,45,207.0,239.5,1.9,11.4,349.5,344.26,278.79
2018,1,21,13,0,179.0,237.0,1.9,11.4,331.0,333.41,270.59
2018,1,21,13,15,233.0,222.5,1.85,11.35,342.0,355.53,289.44
2018,1,21,13,30,287.0,208.0,1.8,11.3,353.0,384.35,313.39
2018,1,21,13,45,340.5,193.0,1.8,11.3,357.5,406.43,332.09
2018,1,21,14,0,394.0,178.0,1.8,11.3,362.0,435.37,356.06
2018,1,21,14,15,324.5,176.5,1.65,11.15,322.0,388.69,318.93
2018,1,21,14,30,255.0,175.0,1.5,11.0,282.0,348.57,286.8
2018,1,21,14,45,204.0,162.5,1.4,10.9,244.0,298.16,246.38
2018,1,21,15,0,153.0,150.0,1.3,10.8,206.0,255.73,211.73
2018,1,21,15,15,138.0,130.0,1.3,10.8,176.0,225.34,187.05
2018,1,21,15,30,123.0,110.0,1.3,10.8,146.0,194.36,161.36
2018,1,21,15,45,124.0,96.5,1.0,10.1,128.5,180.08,149.45
2018,1,21,16,0,125.0,83.0,0.7,9.4,111.0,165.45,136.65
2018,1,21,16,15,97.5,64.0,0.7,9.2,83.0,128.16,104.14
2018,1,21,16,30,70.0,45.0,0.7,9.0,55.0,90.99,71.33
2018,1,21,16,45,55.5,31.5,0.75,8.8,37.5,68.8,49.08
2018,1,21,17,0,41.0,18.0,0.8,8.6,20.0,41.09,0.0
2018,1,21,17,15,20.5,9.0,0.8,8.5,10.0,16.57,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
