Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,11.44,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,13.98,3.6
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,18.26,10.2
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,26.68,18.16
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,34.2,25.18
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,28.34,20.04
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,25.9,17.86
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,39.72,30.34
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,54.86,41.7
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,72.71,56.8
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,89.98,71.24
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,114.57,91.23
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,140.27,112.03
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,171.24,136.7
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,207.02,165.35
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,235.98,188.28
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,269.33,215.05
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,308.77,246.71
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,352.12,281.74
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,294.14,236.49
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,226.87,182.49
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,220.75,177.93
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,214.05,172.69
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,286.29,232.65
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,362.93,295.03
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,470.62,382.7
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,575.85,466.09
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,582.91,471.88
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,588.67,477.25
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,571.34,464.42
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,551.48,449.51
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,499.93,409.45
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,445.57,366.44
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,327.73,270.93
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,211.48,174.34
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,162.87,133.14
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,108.01,85.61
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,74.3,54.09
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,36.0,0.0
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,14.59,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,11.44,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,21.27,9.24
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,32.6,23.14
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,43.9,34.09
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,57.47,46.82
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,59.28,48.7
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,63.72,52.81
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,58.0,47.53
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,92.46,52.01
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,138.71,80.53
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,182.66,113.81
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,227.02,151.78
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,271.76,191.66
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,315.22,231.0
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,358.13,269.59
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,397.06,304.26
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,434.57,336.97
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,470.57,367.58
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,502.89,394.56
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,530.57,416.93
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,555.73,436.61
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,575.64,452.06
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,592.68,464.92
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,605.25,474.43
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,614.76,481.42
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,617.69,483.25
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,615.09,481.04
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,579.38,455.22
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,543.0,428.81
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,538.81,427.12
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,531.87,422.75
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,521.78,415.77
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,511.35,407.92
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,472.11,378.06
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,431.93,346.34
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,366.47,293.04
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,299.97,237.06
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,210.12,158.32
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,117.3,28.2
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,45.07,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,5.72,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,12.98,3.73
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,20.41,12.37
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,28.78,20.36
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,37.16,28.22
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,56.71,46.09
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,75.25,62.84
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,93.56,79.19
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,119.86,95.32
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,143.96,110.09
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,178.53,133.8
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,208.78,157.31
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,242.94,185.06
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,255.32,199.67
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,261.12,207.7
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,283.54,226.59
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,306.47,245.78
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,294.09,236.84
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,275.63,222.47
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,253.91,205.23
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,229.69,185.62
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,214.48,173.42
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,194.57,157.26
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,178.28,144.07
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,161.58,130.46
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,133.08,106.93
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,104.33,82.99
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,85.07,66.96
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,66.07,51.01
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,74.94,58.98
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,87.27,69.9
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,117.63,96.54
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,156.35,129.91
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,165.21,137.53
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,174.51,145.06
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,141.33,115.75
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,108.4,86.3
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,75.16,55.61
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,37.5,9.93
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,14.53,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,16.2,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,24.11,12.27
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,34.19,24.55
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,37.54,28.29
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,40.88,31.65
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,41.46,32.35
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,51.42,41.45
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,67.89,56.34
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,102.5,72.81
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,132.04,84.18
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,185.51,117.99
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,229.11,155.05
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,274.9,195.72
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,300.43,226.18
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,313.43,244.2
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,301.38,239.76
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,276.65,223.07
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,292.06,236.52
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,306.76,249.04
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,349.05,284.27
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,398.14,325.2
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,475.31,388.14
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,553.28,450.96
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,525.79,429.63
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,489.73,401.59
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,429.99,354.1
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,374.89,309.19
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,333.85,276.99
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,290.9,242.68
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,253.68,212.16
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,224.47,187.79
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,218.73,183.68
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,220.51,185.49
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,257.1,217.14
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,282.66,237.86
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,287.57,239.47
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,288.23,235.71
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,212.53,166.79
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,134.3,62.34
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,52.71,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,18.11,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,24.07,12.78
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,31.25,22.1
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,34.45,25.61
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,37.73,28.87
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,43.08,33.87
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,44.88,35.52
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,48.93,39.14
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,93.28,49.09
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,138.44,77.46
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,185.03,114.04
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,235.12,157.5
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,280.79,198.75
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,323.89,238.22
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,366.19,276.63
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,406.01,312.55
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,444.16,346.3
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,478.69,376.42
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,510.96,404.02
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,538.83,427.83
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,564.0,449.08
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,584.19,466.15
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,601.36,480.63
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,603.61,483.62
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,600.46,482.46
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,615.99,495.98
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,625.52,504.84
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,617.48,499.58
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,603.41,489.83
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,563.81,460.28
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,524.8,430.73
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,441.96,365.33
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,357.72,297.28
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,259.6,216.65
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,167.94,139.13
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,137.93,113.45
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,107.88,86.82
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,80.32,61.29
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,48.69,22.95
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,24.58,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,12.39,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,25.23,14.14
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,37.07,27.36
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,49.91,39.58
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,62.36,51.18
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,60.37,49.49
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,61.82,50.76
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,53.84,43.4
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,91.27,46.68
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,135.98,74.81
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,187.17,115.12
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,232.74,154.99
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,278.18,196.23
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,321.37,236.15
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,363.56,274.91
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,403.24,311.15
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,441.27,345.31
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,475.42,375.72
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,507.33,403.7
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,532.06,425.48
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,553.56,444.24
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,547.84,441.06
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,535.45,432.22
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,538.0,435.35
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,537.53,435.88
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,572.06,464.87
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,602.5,490.48
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,611.63,498.73
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,614.04,501.96
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,599.05,491.15
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,585.48,481.13
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,559.26,460.96
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,531.0,438.63
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,484.73,400.81
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,438.04,361.25
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,363.54,299.57
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,289.61,236.46
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,241.6,191.31
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,189.81,113.08
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,83.51,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,8.58,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,17.16,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,24.01,13.52
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,33.25,24.0
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,37.21,28.16
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,39.98,30.97
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,43.7,34.47
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,43.81,34.55
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,50.62,40.63
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,95.8,49.01
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,147.17,82.96
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,195.15,120.78
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,241.91,161.6
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,288.57,203.67
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,333.87,244.86
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,378.22,284.72
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,418.96,321.27
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,458.0,355.59
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,493.79,386.44
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,527.32,414.72
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,556.16,439.24
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,582.24,461.16
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,604.59,479.83
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,623.91,495.91
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,637.07,507.32
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,646.99,516.17
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,652.14,521.32
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,654.03,523.94
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,649.6,521.63
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,642.06,516.88
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,626.92,506.36
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,609.04,493.53
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,586.39,476.52
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,557.53,454.27
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,475.69,389.92
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,398.92,327.8
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,334.83,275.24
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,273.51,222.85
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,216.79,171.68
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,159.56,100.97
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,68.21,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,4.29,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,8.58,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,18.1,8.99
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,27.86,19.15
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,38.83,29.5
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,49.58,39.51
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,61.86,50.75
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,74.01,61.67
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,74.84,59.25
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,75.53,59.58
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,104.69,83.77
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,134.4,107.94
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,153.06,122.07
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,177.26,140.88
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,216.88,171.37
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,263.97,208.0
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,256.47,202.77
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,245.01,194.1
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,262.57,207.99
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,280.72,222.19
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,286.2,226.91
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,295.13,234.44
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,284.3,226.18
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,267.29,213.05
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,255.07,203.72
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,242.05,193.64
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,268.13,215.39
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,302.25,243.11
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,366.97,296.64
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,422.84,342.72
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,334.91,272.93
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,238.6,194.83
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,220.42,180.69
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,201.79,165.63
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,195.77,161.32
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,189.01,155.89
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,153.02,125.18
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,117.5,94.3
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,92.6,71.6
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,65.3,40.85
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,31.49,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,8.1,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,13.48,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,22.92,13.09
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,31.51,22.27
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,44.69,34.58
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,61.09,49.61
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,72.46,59.91
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,83.47,69.68
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,97.95,75.17
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,129.18,92.46
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,156.46,110.35
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,191.0,136.78
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,225.32,163.47
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,264.18,194.88
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,300.27,224.86
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,340.32,258.11
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,392.7,299.55
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,456.81,350.14
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,487.15,375.81
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,514.05,398.17
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,545.18,423.05
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,574.38,445.88
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,592.21,459.89
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,606.83,471.26
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,625.97,486.54
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,642.38,499.64
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,646.52,503.68
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,647.47,505.42
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,644.41,505.1
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,638.28,502.44
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,622.01,491.96
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,599.38,476.63
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,580.12,462.93
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,558.31,446.75
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,511.28,411.58
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,463.69,374.67
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,367.95,298.45
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,272.25,219.9
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,243.92,192.93
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,212.59,146.71
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,101.47,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,9.53,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,16.88,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,22.41,12.89
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,30.43,21.34
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,33.24,24.29
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,36.14,27.11
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,37.67,28.56
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,39.28,29.98
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,56.87,33.88
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,105.13,55.6
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,151.56,86.85
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,198.61,124.47
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,244.28,163.81
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,290.42,204.69
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,338.92,247.32
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,384.2,287.15
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,426.4,324.13
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,467.46,359.41
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,503.12,390.13
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,536.44,418.4
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,564.68,442.27
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,590.0,463.47
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,602.11,474.34
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,611.65,482.95
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,594.87,471.14
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,572.71,455.01
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,575.06,458.29
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,574.82,459.38
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,588.69,471.55
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,597.52,479.8
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,589.42,474.7
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,578.33,467.27
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,540.42,438.36
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,504.2,410.18
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,450.14,367.52
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,396.53,323.89
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,333.45,272.75
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,270.49,219.91
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,217.48,173.11
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,167.9,119.26
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,75.51,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.81,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,8.58,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,15.07,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,27.82,17.5
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,40.23,29.89
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,52.26,41.16
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,63.93,51.87
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,74.55,61.4
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,84.84,70.44
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,93.92,69.58
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,126.55,86.77
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,160.87,110.52
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,197.19,138.71
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,231.91,166.2
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,270.44,197.77
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,306.07,228.58
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,341.85,259.27
