Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,335.0,304.0,1.55,11.0,541.0,480.29,380.44
2018,3,4,12,0,261.0,324.0,1.6,11.2,511.0,468.3,370.99
2018,3,4,12,15,214.5,317.5,1.6,11.3,471.5,441.68,350.68
2018,3,4,12,30,168.0,311.0,1.6,11.4,432.0,413.52,328.89
2018,3,4,12,45,289.5,284.0,1.65,11.5,490.0,485.41,386.96
2018,3,4,13,0,411.0,257.0,1.7,11.6,548.0,563.18,447.97
2018,3,4,13,15,316.5,267.0,1.7,11.6,488.5,507.63,404.64
2018,3,4,13,30,222.0,277.0,1.7,11.6,429.0,454.95,363.51
2018,3,4,13,45,338.5,238.5,1.75,11.6,461.5,510.18,409.85
2018,3,4,14,0,455.0,200.0,1.8,11.6,494.0,575.24,462.22
2018,3,4,14,15,573.0,176.5,1.8,11.5,530.0,650.94,521.39
2018,3,4,14,30,691.0,153.0,1.8,11.4,566.0,720.25,574.96
2018,3,4,14,45,663.5,149.0,1.85,11.35,526.0,694.75,556.96
2018,3,4,15,0,636.0,145.0,1.9,11.3,486.0,666.92,537.92
2018,3,4,15,15,522.0,155.0,1.9,11.3,420.5,582.89,474.33
2018,3,4,15,30,408.0,165.0,1.9,11.3,355.0,505.55,414.46
2018,3,4,15,45,288.0,159.5,1.85,10.85,287.0,396.89,328.98
2018,3,4,16,0,168.0,154.0,1.8,10.4,219.0,293.39,244.67
2018,3,4,16,15,348.0,116.5,1.6,9.6,227.5,390.94,328.65
2018,3,4,16,30,528.0,79.0,1.4,8.8,236.0,458.88,385.18
2018,3,4,16,45,565.0,64.5,1.2,8.0,204.0,449.65,376.28
2018,3,4,17,0,602.0,50.0,1.0,7.2,172.0,436.07,362.36
2018,3,4,17,15,505.5,42.5,1.0,6.7,125.0,354.06,291.2
2018,3,4,17,30,409.0,35.0,1.0,6.2,78.0,277.54,218.93
2018,3,4,17,45,248.0,22.5,1.05,5.75,44.5,160.37,34.97
2018,3,4,18,0,87.0,10.0,1.1,5.3,11.0,46.71,0.0
2018,3,4,18,15,43.5,5.0,1.1,5.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.35,-0.4,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,3,5,6,45,153.0,16.5,1.7,1.25,27.0,15.73,0.0
2018,3,5,7,0,281.0,29.0,1.9,2.1,51.0,24.02,13.05
2018,3,5,7,15,422.5,38.5,1.95,2.7,99.5,30.4,21.81
2018,3,5,7,30,564.0,48.0,2.0,3.3,148.0,36.59,28.06
2018,3,5,7,45,644.5,53.0,2.1,3.9,202.0,38.62,30.18
2018,3,5,8,0,725.0,58.0,2.2,4.5,256.0,44.69,35.84
2018,3,5,8,15,768.5,62.0,2.25,5.2,308.5,46.1,37.04
2018,3,5,8,30,812.0,66.0,2.3,5.9,361.0,47.54,38.19
2018,3,5,8,45,842.0,69.0,2.35,6.65,411.0,75.58,41.88
2018,3,5,9,0,872.0,72.0,2.4,7.4,461.0,128.05,69.24
2018,3,5,9,15,892.0,73.5,2.4,8.05,505.5,186.59,113.43
2018,3,5,9,30,912.0,75.0,2.4,8.7,550.0,240.29,159.2
2018,3,5,9,45,927.0,76.5,2.4,9.35,589.5,293.77,207.37
2018,3,5,10,0,942.0,78.0,2.4,10.0,629.0,347.51,256.15
2018,3,5,10,15,953.0,79.0,2.4,10.55,662.0,399.49,303.08
2018,3,5,10,30,964.0,80.0,2.4,11.1,695.0,450.86,348.39
2018,3,5,10,45,972.0,81.0,2.4,11.65,721.0,500.08,390.74
2018,3,5,11,0,980.0,82.0,2.4,12.2,747.0,547.97,430.73
2018,3,5,11,15,985.0,82.5,2.35,12.5,765.0,592.29,467.02
2018,3,5,11,30,990.0,83.0,2.3,12.8,783.0,634.59,500.7
2018,3,5,11,45,992.5,83.0,2.3,13.1,792.5,672.72,530.63
2018,3,5,12,0,995.0,83.0,2.3,13.4,802.0,708.28,557.96
2018,3,5,12,15,995.5,83.0,2.25,13.6,803.5,739.81,581.65
2018,3,5,12,30,996.0,83.0,2.2,13.8,805.0,768.35,602.14
2018,3,5,12,45,994.0,81.5,2.2,14.0,796.5,790.48,617.4
2018,3,5,13,0,992.0,80.0,2.2,14.2,788.0,809.26,630.37
2018,3,5,13,15,987.5,79.5,2.2,14.25,772.0,823.81,640.81
2018,3,5,13,30,983.0,79.0,2.2,14.3,756.0,834.84,648.92
2018,3,5,13,45,976.5,78.5,2.2,14.35,732.5,840.8,653.65
2018,3,5,14,0,970.0,78.0,2.2,14.4,709.0,843.23,656.09
2018,3,5,14,15,960.5,76.5,2.2,14.35,678.0,838.69,654.07
2018,3,5,14,30,951.0,75.0,2.2,14.3,647.0,830.68,649.8
2018,3,5,14,45,938.0,73.0,2.2,14.2,609.0,816.01,641.07
2018,3,5,15,0,925.0,71.0,2.2,14.1,571.0,798.16,630.17
2018,3,5,15,15,907.0,69.0,2.2,14.1,527.5,773.51,614.15
2018,3,5,15,30,889.0,67.0,2.2,14.1,484.0,746.2,596.13
2018,3,5,15,45,864.5,65.0,1.95,13.55,436.5,711.8,572.08
2018,3,5,16,0,840.0,63.0,1.7,13.0,389.0,681.08,550.37
2018,3,5,16,15,804.0,59.5,1.55,12.05,338.0,633.41,516.76
2018,3,5,16,30,768.0,56.0,1.4,11.1,287.0,584.98,480.5
2018,3,5,16,45,699.0,52.0,1.25,10.1,232.5,515.11,425.39
2018,3,5,17,0,630.0,48.0,1.1,9.1,178.0,447.18,369.32
2018,3,5,17,15,504.0,41.5,1.15,8.5,127.0,353.84,290.21
2018,3,5,17,30,378.0,35.0,1.2,7.9,76.0,263.34,208.34
2018,3,5,17,45,229.0,22.5,1.25,7.25,43.5,153.79,52.36
2018,3,5,18,0,80.0,10.0,1.3,6.6,11.0,43.95,0.0
2018,3,5,18,15,40.0,5.0,1.3,6.4,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.5,1.2,4.25,2.0,0.0,0.0
2018,3,6,6,30,25.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,17.0,1.15,5.55,20.0,16.2,0.0
2018,3,6,7,0,85.0,29.0,1.1,6.2,36.0,23.9,13.5
2018,3,6,7,15,153.0,43.5,1.25,6.95,67.0,35.33,25.91
2018,3,6,7,30,221.0,58.0,1.4,7.7,98.0,43.56,33.91
2018,3,6,7,45,197.0,83.5,1.55,8.4,127.5,64.91,53.48
2018,3,6,8,0,173.0,109.0,1.7,9.1,157.0,86.59,73.01
2018,3,6,8,15,277.5,118.5,1.75,9.85,213.0,89.04,74.96
2018,3,6,8,30,382.0,128.0,1.8,10.6,269.0,88.7,74.3
2018,3,6,8,45,479.5,128.0,1.85,11.35,328.5,107.09,74.44
2018,3,6,9,0,577.0,128.0,1.9,12.1,388.0,145.17,93.57
2018,3,6,9,15,550.5,149.5,1.95,12.7,417.0,192.02,130.77
2018,3,6,9,30,524.0,171.0,2.0,13.3,446.0,235.88,168.58
2018,3,6,9,45,731.0,124.0,2.0,13.9,538.0,279.29,199.05
2018,3,6,10,0,938.0,77.0,2.0,14.5,630.0,349.99,254.12
2018,3,6,10,15,947.5,78.5,2.0,15.0,662.5,401.71,299.8
2018,3,6,10,30,957.0,80.0,2.0,15.5,695.0,452.7,343.82
2018,3,6,10,45,963.0,81.0,2.0,15.95,720.0,500.76,384.4
2018,3,6,11,0,969.0,82.0,2.0,16.4,745.0,547.32,422.57
2018,3,6,11,15,973.5,82.5,1.9,16.75,762.5,590.93,457.07
2018,3,6,11,30,978.0,83.0,1.8,17.1,780.0,632.51,488.89
2018,3,6,11,45,980.5,83.5,1.75,17.45,789.5,670.69,517.54
2018,3,6,12,0,983.0,84.0,1.7,17.8,799.0,706.34,543.58
2018,3,6,12,15,983.0,84.5,1.6,18.0,800.5,737.65,565.79
2018,3,6,12,30,983.0,85.0,1.5,18.2,802.0,766.01,584.65
2018,3,6,12,45,981.0,84.5,1.45,18.4,794.5,788.85,599.31
2018,3,6,13,0,979.0,84.0,1.4,18.6,787.0,808.41,611.72
2018,3,6,13,15,938.5,96.0,1.3,18.65,758.5,808.81,610.91
2018,3,6,13,30,898.0,108.0,1.2,18.7,730.0,804.98,607.51
2018,3,6,13,45,819.0,128.5,1.15,18.75,682.0,781.31,591.39
2018,3,6,14,0,740.0,149.0,1.1,18.8,634.0,752.44,571.96
2018,3,6,14,15,741.0,139.5,1.0,18.75,606.5,748.27,569.25
2018,3,6,14,30,742.0,130.0,0.9,18.7,579.0,741.04,564.21
2018,3,6,14,45,761.5,114.0,0.85,18.65,551.0,737.7,562.65
2018,3,6,15,0,781.0,98.0,0.8,18.6,523.0,728.08,556.81
2018,3,6,15,15,773.5,90.0,0.8,18.6,483.5,706.41,543.29
2018,3,6,15,30,766.0,82.0,0.8,18.6,444.0,681.96,527.87
2018,3,6,15,45,671.0,92.0,0.6,18.15,386.0,616.09,481.09
2018,3,6,16,0,576.0,102.0,0.4,17.7,328.0,548.35,430.87
2018,3,6,16,15,551.0,91.0,0.5,16.8,284.0,505.94,403.12
2018,3,6,16,30,526.0,80.0,0.6,15.9,240.0,462.84,372.95
2018,3,6,16,45,456.0,72.0,0.65,15.05,192.5,394.76,320.75
2018,3,6,17,0,386.0,64.0,0.7,14.2,145.0,326.97,266.44
2018,3,6,17,15,313.5,51.0,0.75,13.55,105.0,259.54,209.68
2018,3,6,17,30,241.0,38.0,0.8,12.9,65.0,197.41,153.8
2018,3,6,17,45,143.0,23.0,0.9,12.25,37.0,115.7,48.28
2018,3,6,18,0,45.0,8.0,1.0,11.6,9.0,27.12,0.0
2018,3,6,18,15,22.5,4.0,1.0,11.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,8.4,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,3,7,6,45,1.5,6.0,1.0,8.35,6.0,5.72,0.0
2018,3,7,7,0,0.0,11.0,1.0,8.3,11.0,10.19,2.71
2018,3,7,7,15,0.0,17.0,1.05,8.9,17.0,15.75,8.41
2018,3,7,7,30,0.0,23.0,1.1,9.5,23.0,21.32,13.68
2018,3,7,7,45,0.0,24.0,1.15,10.05,24.0,22.25,14.64
2018,3,7,8,0,0.0,25.0,1.2,10.6,25.0,23.18,15.5
2018,3,7,8,15,0.0,38.0,1.35,11.2,38.0,35.28,26.4
2018,3,7,8,30,0.0,51.0,1.5,11.8,51.0,47.39,37.15
2018,3,7,8,45,0.5,81.5,1.65,12.45,81.5,75.58,59.05
2018,3,7,9,0,1.0,112.0,1.8,13.1,112.0,102.14,80.96
2018,3,7,9,15,25.0,148.5,1.95,13.95,161.5,132.8,104.75
2018,3,7,9,30,49.0,185.0,2.1,14.8,211.0,169.46,133.17
2018,3,7,9,45,66.0,221.5,2.25,15.65,259.0,207.21,162.54
2018,3,7,10,0,83.0,258.0,2.4,16.5,307.0,247.2,193.45
2018,3,7,10,15,212.5,265.0,2.5,17.0,400.0,302.15,234.24
2018,3,7,10,30,342.0,272.0,2.6,17.5,493.0,370.13,286.05
2018,3,7,10,45,568.0,207.5,2.75,17.95,591.5,434.17,335.46
2018,3,7,11,0,794.0,143.0,2.9,18.4,690.0,519.05,401.69
2018,3,7,11,15,881.0,113.0,2.95,18.6,733.5,572.75,444.57
2018,3,7,11,30,968.0,83.0,3.0,18.8,777.0,631.47,490.82
2018,3,7,11,45,970.5,83.5,3.0,19.0,786.5,669.27,520.14
2018,3,7,12,0,973.0,84.0,3.0,19.2,796.0,704.58,547.11
2018,3,7,12,15,974.0,83.0,3.05,19.3,797.0,734.75,570.36
2018,3,7,12,30,975.0,82.0,3.1,19.4,798.0,762.0,590.19
2018,3,7,12,45,974.5,81.5,3.1,19.5,791.0,785.63,606.75
2018,3,7,13,0,974.0,81.0,3.1,19.6,784.0,806.05,621.1
2018,3,7,13,15,971.0,80.0,3.05,19.55,769.0,820.78,631.6
2018,3,7,13,30,968.0,79.0,3.0,19.5,754.0,832.08,639.83
2018,3,7,13,45,963.0,77.0,3.0,19.45,730.5,837.27,644.25
2018,3,7,14,0,958.0,75.0,3.0,19.4,707.0,838.92,646.39
2018,3,7,14,15,949.0,74.0,3.0,19.2,676.5,835.05,645.21
2018,3,7,14,30,940.0,73.0,3.0,19.0,646.0,827.78,641.8
2018,3,7,14,45,926.5,71.5,2.95,18.8,608.0,813.08,632.97
2018,3,7,15,0,913.0,70.0,2.9,18.6,570.0,795.26,622.03
2018,3,7,15,15,895.0,68.0,2.9,18.6,527.0,770.45,605.91
2018,3,7,15,30,877.0,66.0,2.9,18.6,484.0,743.02,587.83
2018,3,7,15,45,852.5,63.0,2.6,17.6,436.0,707.23,563.98
2018,3,7,16,0,828.0,60.0,2.3,16.6,388.0,669.6,538.28
2018,3,7,16,15,791.5,57.0,2.1,15.6,337.0,627.8,509.25
2018,3,7,16,30,755.0,54.0,1.9,14.6,286.0,579.68,473.78
2018,3,7,16,45,650.0,54.5,1.7,13.6,228.5,492.58,405.17
2018,3,7,17,0,545.0,55.0,1.5,12.6,171.0,414.95,341.4
2018,3,7,17,15,342.0,48.0,1.55,12.0,114.0,274.9,224.94
2018,3,7,17,30,139.0,41.0,1.6,11.4,57.0,138.83,108.7
2018,3,7,17,45,83.5,25.5,1.65,10.75,33.5,84.37,40.52
2018,3,7,18,0,28.0,10.0,1.7,10.1,10.0,21.74,0.0
2018,3,7,18,15,14.0,5.0,1.7,10.0,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,9.55,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,10.1,2.0,1.91,0.0
2018,3,8,6,45,0.0,11.0,1.05,10.6,11.0,10.2,0.0
2018,3,8,7,0,0.0,20.0,1.1,11.1,20.0,18.56,9.74
2018,3,8,7,15,0.0,32.0,1.15,11.5,32.0,29.72,20.65
2018,3,8,7,30,0.0,44.0,1.2,11.9,44.0,40.82,30.98
2018,3,8,7,45,6.5,63.5,1.2,12.3,65.5,57.88,46.46
2018,3,8,8,0,13.0,83.0,1.2,12.7,87.0,74.64,61.41
2018,3,8,8,15,31.0,101.5,1.25,13.1,113.0,86.99,72.18
2018,3,8,8,30,49.0,120.0,1.3,13.5,139.0,101.39,84.55
2018,3,8,8,45,82.5,154.0,1.35,13.85,190.5,131.68,103.14
2018,3,8,9,0,116.0,188.0,1.4,14.2,242.0,160.92,124.06
2018,3,8,9,15,189.5,209.5,1.4,14.5,307.0,198.15,150.25
2018,3,8,9,30,263.0,231.0,1.4,14.8,372.0,237.84,179.21
2018,3,8,9,45,427.0,206.0,1.4,15.1,453.5,274.44,204.02
2018,3,8,10,0,591.0,181.0,1.4,15.4,535.0,330.55,246.39
2018,3,8,10,15,560.5,200.0,1.45,15.75,550.0,367.74,278.88
2018,3,8,10,30,530.0,219.0,1.5,16.1,565.0,401.56,307.75
2018,3,8,10,45,524.0,233.0,1.55,16.45,585.5,438.88,338.09
2018,3,8,11,0,518.0,247.0,1.6,16.8,606.0,474.96,366.65
2018,3,8,11,15,552.5,241.0,1.65,17.15,632.5,513.89,396.97
2018,3,8,11,30,587.0,235.0,1.7,17.5,659.0,553.99,427.73
2018,3,8,11,45,561.0,246.5,1.75,17.85,655.5,574.04,442.79
2018,3,8,12,0,535.0,258.0,1.8,18.2,652.0,591.08,455.39
2018,3,8,12,15,514.5,263.5,1.9,18.3,643.0,603.31,465.11
2018,3,8,12,30,494.0,269.0,2.0,18.4,634.0,612.93,472.78
2018,3,8,12,45,569.5,235.0,2.1,18.55,652.0,651.09,502.9
2018,3,8,13,0,645.0,201.0,2.2,18.7,670.0,692.35,534.87
2018,3,8,13,15,796.5,144.5,2.2,18.65,711.5,763.1,588.39
2018,3,8,13,30,948.0,88.0,2.2,18.6,753.0,830.55,635.62
2018,3,8,13,45,943.5,86.0,2.25,18.55,730.0,836.03,640.04
2018,3,8,14,0,939.0,84.0,2.3,18.5,707.0,838.05,642.82
2018,3,8,14,15,880.5,98.0,2.25,18.3,661.5,811.65,625.48
2018,3,8,14,30,822.0,112.0,2.2,18.1,616.0,787.8,610.19
2018,3,8,14,45,810.5,106.0,2.15,17.9,578.5,770.82,599.75
2018,3,8,15,0,799.0,100.0,2.1,17.7,541.0,750.86,587.15
2018,3,8,15,15,831.0,86.5,2.1,17.7,514.0,752.77,590.25
2018,3,8,15,30,863.0,73.0,2.1,17.7,487.0,750.27,590.08
2018,3,8,15,45,820.5,71.5,1.95,17.0,434.0,703.32,558.12
2018,3,8,16,0,778.0,70.0,1.8,16.3,381.0,655.22,525.01
2018,3,8,16,15,737.0,65.5,1.6,15.5,329.5,603.82,488.39
2018,3,8,16,30,696.0,61.0,1.4,14.7,278.0,552.1,449.48
2018,3,8,16,45,615.5,58.5,1.25,13.95,225.0,482.26,394.48
2018,3,8,17,0,535.0,56.0,1.1,13.2,172.0,412.15,337.21
2018,3,8,17,15,460.5,46.0,1.1,12.45,127.0,340.17,276.71
2018,3,8,17,30,386.0,36.0,1.1,11.7,82.0,272.75,215.96
2018,3,8,17,45,253.0,25.0,1.1,11.0,49.0,174.04,98.35
2018,3,8,18,0,120.0,14.0,1.1,10.3,16.0,66.03,0.0
2018,3,8,18,15,60.0,7.0,1.1,10.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,15,12.5,2.0,1.0,7.3,2.0,0.0,0.0
2018,3,9,6,30,25.0,4.0,1.1,7.8,4.0,3.81,0.0
2018,3,9,6,45,100.0,14.5,1.25,8.25,23.0,11.36,0.0
2018,3,9,7,0,175.0,25.0,1.4,8.7,42.0,19.26,10.71
2018,3,9,7,15,279.0,36.5,1.55,9.15,83.0,27.36,18.82
2018,3,9,7,30,383.0,48.0,1.7,9.6,124.0,35.22,26.26
2018,3,9,7,45,240.5,38.5,1.85,10.05,91.0,25.5,17.59
2018,3,9,8,0,98.0,29.0,2.0,10.5,58.0,19.92,12.52
2018,3,9,8,15,49.0,60.0,2.05,11.1,74.5,51.35,40.89
2018,3,9,8,30,0.0,91.0,2.1,11.7,91.0,83.05,68.97
2018,3,9,8,45,17.0,135.5,2.15,12.25,143.5,120.89,96.7
2018,3,9,9,0,34.0,180.0,2.2,12.8,196.0,153.66,122.38
2018,3,9,9,15,68.5,209.5,2.15,13.25,245.5,185.88,146.59
2018,3,9,9,30,103.0,239.0,2.1,13.7,295.0,222.28,174.24
2018,3,9,9,45,117.0,258.5,2.0,14.2,326.0,244.78,191.58
2018,3,9,10,0,131.0,278.0,1.9,14.7,357.0,274.43,214.66
2018,3,9,10,15,170.0,293.5,1.9,15.0,401.5,311.62,243.36
2018,3,9,10,30,209.0,309.0,1.9,15.3,446.0,352.5,274.95
2018,3,9,10,45,214.5,314.0,1.85,15.6,459.5,373.02,290.94
2018,3,9,11,0,220.0,319.0,1.8,15.9,473.0,393.5,306.77
2018,3,9,11,15,303.5,316.5,1.9,16.0,534.0,448.6,349.64
2018,3,9,11,30,387.0,314.0,2.0,16.1,595.0,511.14,397.73
2018,3,9,11,45,405.0,311.0,2.05,16.25,608.5,538.05,418.38
2018,3,9,12,0,423.0,308.0,2.1,16.4,622.0,567.06,440.59
2018,3,9,12,15,420.0,306.5,2.1,16.4,618.5,581.88,452.02
2018,3,9,12,30,417.0,305.0,2.1,16.4,615.0,595.15,462.3
2018,3,9,12,45,472.0,284.5,2.05,16.4,632.0,630.85,489.79
2018,3,9,13,0,527.0,264.0,2.0,16.4,649.0,666.6,516.96
2018,3,9,13,15,543.0,251.0,2.0,16.35,641.0,679.52,527.34
2018,3,9,13,30,559.0,238.0,2.0,16.3,633.0,690.54,536.57
2018,3,9,13,45,575.0,221.5,2.0,16.25,616.5,695.83,541.86
2018,3,9,14,0,591.0,205.0,2.0,16.2,600.0,698.69,545.53
2018,3,9,14,15,644.0,177.5,2.0,16.05,590.0,721.46,564.48
2018,3,9,14,30,697.0,150.0,2.0,15.9,580.0,736.93,577.99
2018,3,9,14,45,681.5,144.0,1.95,15.8,544.0,717.92,565.2
2018,3,9,15,0,666.0,138.0,1.9,15.7,508.0,696.38,550.89
2018,3,9,15,15,597.0,142.0,1.9,15.7,455.0,642.22,511.56
2018,3,9,15,30,528.0,146.0,1.9,15.7,402.0,582.8,467.93
2018,3,9,15,45,452.0,143.5,1.75,15.1,347.5,516.89,418.62
2018,3,9,16,0,376.0,141.0,1.6,14.5,293.0,452.44,369.27
2018,3,9,16,15,343.0,127.0,1.45,13.85,252.0,406.45,334.19
2018,3,9,16,30,310.0,113.0,1.3,13.2,211.0,349.08,289.15
2018,3,9,16,45,277.5,96.0,1.15,12.55,172.0,301.34,250.42
2018,3,9,17,0,245.0,79.0,1.0,11.9,133.0,254.78,211.25
2018,3,9,17,15,200.5,61.0,1.0,11.55,97.5,201.48,165.08
2018,3,9,17,30,156.0,43.0,1.0,11.2,62.0,150.71,119.38
2018,3,9,17,45,101.5,27.5,1.0,10.8,37.5,97.72,57.91
2018,3,9,18,0,47.0,12.0,1.0,10.4,13.0,32.21,0.0
2018,3,9,18,15,23.5,6.0,0.95,10.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,8.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,8.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.7,8.7,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.6,9.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.3,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.5,9.6,8.0,7.4,1.1
2018,3,10,7,45,0.0,10.0,0.45,9.9,10.0,9.26,2.84
2018,3,10,8,0,0.0,12.0,0.4,10.2,12.0,11.12,4.55
2018,3,10,8,15,0.0,16.0,0.45,10.35,16.0,14.83,7.93
2018,3,10,8,30,0.0,20.0,0.5,10.5,20.0,18.55,11.28
2018,3,10,8,45,0.0,27.5,0.5,10.7,27.5,25.53,16.53
2018,3,10,9,0,0.0,35.0,0.5,10.9,35.0,32.51,22.46
2018,3,10,9,15,0.0,43.5,0.55,11.15,43.5,40.44,29.12
2018,3,10,9,30,0.0,52.0,0.6,11.4,52.0,48.37,35.72
2018,3,10,9,45,0.0,68.0,0.6,11.65,68.0,63.31,48.17
2018,3,10,10,0,0.0,84.0,0.6,11.9,84.0,78.28,60.48
2018,3,10,10,15,0.0,93.0,0.55,12.15,93.0,86.71,67.25
2018,3,10,10,30,0.0,102.0,0.5,12.4,102.0,94.98,73.84
2018,3,10,10,45,0.5,103.5,0.45,12.65,104.0,96.63,74.97
2018,3,10,11,0,1.0,105.0,0.4,12.9,106.0,98.33,76.17
2018,3,10,11,15,3.0,143.0,0.35,13.05,145.5,134.42,105.31
2018,3,10,11,30,5.0,181.0,0.3,13.2,185.0,170.75,134.0
2018,3,10,11,45,5.0,180.0,0.3,13.35,184.0,170.39,133.36
2018,3,10,12,0,5.0,179.0,0.3,13.5,183.0,169.97,132.92
2018,3,10,12,15,8.5,204.0,0.35,13.55,210.5,196.16,153.69
2018,3,10,12,30,12.0,229.0,0.4,13.6,238.0,222.84,174.57
2018,3,10,12,45,9.0,209.5,0.5,13.6,216.0,203.11,159.19
2018,3,10,13,0,6.0,190.0,0.6,13.6,194.0,182.99,143.6
2018,3,10,13,15,4.0,174.0,0.65,13.55,176.5,166.66,130.86
2018,3,10,13,30,2.0,158.0,0.7,13.5,159.0,150.13,117.82
2018,3,10,13,45,1.0,140.0,0.7,13.45,140.5,132.31,103.65
2018,3,10,14,0,0.0,122.0,0.7,13.4,122.0,114.39,89.28
2018,3,10,14,15,0.5,127.5,0.7,13.3,128.0,120.21,94.3
2018,3,10,14,30,1.0,133.0,0.7,13.2,134.0,126.17,99.39
2018,3,10,14,45,1.0,137.5,0.65,13.1,138.5,130.92,103.49
2018,3,10,15,0,1.0,142.0,0.6,13.0,143.0,135.9,107.81
2018,3,10,15,15,2.0,142.0,0.6,13.0,143.0,137.4,109.36
2018,3,10,15,30,3.0,142.0,0.6,13.0,143.0,139.16,111.16
2018,3,10,15,45,3.0,129.0,0.45,12.7,130.0,126.75,101.29
2018,3,10,16,0,3.0,116.0,0.3,12.4,117.0,114.32,91.35
2018,3,10,16,15,19.5,111.0,0.35,12.15,117.0,122.13,98.81
2018,3,10,16,30,36.0,106.0,0.4,11.9,117.0,137.01,111.91
2018,3,10,16,45,18.0,70.5,0.4,11.6,76.0,83.99,66.91
2018,3,10,17,0,0.0,35.0,0.4,11.3,35.0,32.49,22.46
2018,3,10,17,15,0.0,27.0,0.5,11.05,27.0,25.05,15.89
2018,3,10,17,30,0.0,19.0,0.6,10.8,19.0,17.61,9.16
2018,3,10,17,45,0.0,12.0,0.65,10.5,12.0,11.12,2.04
2018,3,10,18,0,0.0,5.0,0.7,10.2,5.0,4.77,0.0
2018,3,10,18,15,0.0,2.5,0.75,10.05,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.0,0.95,6.3,5.5,0.0,0.0
2018,3,11,6,30,87.0,10.0,1.1,6.8,11.0,9.53,0.0
2018,3,11,6,45,243.5,22.5,1.2,7.35,45.0,18.67,1.77
2018,3,11,7,0,400.0,35.0,1.3,7.9,79.0,28.2,18.86
2018,3,11,7,15,498.5,43.0,1.3,8.45,127.0,33.0,24.05
2018,3,11,7,30,597.0,51.0,1.3,9.0,175.0,37.7,28.65
2018,3,11,7,45,609.5,60.0,1.25,9.55,216.5,42.88,33.46
2018,3,11,8,0,622.0,69.0,1.2,10.1,258.0,47.74,37.83
2018,3,11,8,15,599.5,81.5,1.15,10.8,289.5,54.94,44.15
2018,3,11,8,30,577.0,94.0,1.1,11.5,321.0,64.28,52.25
2018,3,11,8,45,670.0,91.0,1.0,12.2,386.5,101.71,58.35
2018,3,11,9,0,763.0,88.0,0.9,12.9,452.0,153.77,90.29
2018,3,11,9,15,825.5,84.0,0.8,13.7,510.5,203.87,127.79
2018,3,11,9,30,888.0,80.0,0.7,14.5,569.0,265.65,177.88
2018,3,11,9,45,884.0,87.5,0.65,15.25,602.5,318.09,223.77
2018,3,11,10,0,880.0,95.0,0.6,16.0,636.0,369.07,267.74
2018,3,11,10,15,863.5,106.5,0.65,16.6,659.5,413.19,306.07
2018,3,11,10,30,847.0,118.0,0.7,17.2,683.0,459.24,344.38
2018,3,11,10,45,887.5,108.0,0.75,17.75,719.0,512.55,386.47
2018,3,11,11,0,928.0,98.0,0.8,18.3,755.0,564.09,426.26
2018,3,11,11,15,896.0,113.5,0.9,18.55,760.0,599.72,454.36
2018,3,11,11,30,864.0,129.0,1.0,18.8,765.0,630.68,478.41
2018,3,11,11,45,894.0,119.0,1.15,19.05,784.0,673.13,511.11
2018,3,11,12,0,924.0,109.0,1.3,19.3,803.0,714.56,542.53
2018,3,11,12,15,910.0,115.5,1.35,19.45,799.5,740.46,561.43
2018,3,11,12,30,896.0,122.0,1.4,19.6,796.0,762.97,577.62
2018,3,11,12,45,900.5,118.5,1.45,19.75,790.5,785.97,593.48
2018,3,11,13,0,905.0,115.0,1.5,19.9,785.0,806.12,607.45
2018,3,11,13,15,921.5,106.0,1.5,19.95,776.0,826.92,621.66
2018,3,11,13,30,938.0,97.0,1.5,20.0,767.0,844.69,633.88
2018,3,11,13,45,897.0,105.5,1.45,20.05,730.0,832.17,625.25
2018,3,11,14,0,856.0,114.0,1.4,20.1,693.0,821.35,618.23
2018,3,11,14,15,791.5,127.5,1.3,20.05,644.5,788.81,596.17
2018,3,11,14,30,727.0,141.0,1.2,20.0,596.0,757.1,574.87
2018,3,11,14,45,756.0,123.0,1.1,19.95,571.5,759.59,577.1
2018,3,11,15,0,785.0,105.0,1.0,19.9,547.0,755.2,574.29
2018,3,11,15,15,793.5,94.0,1.0,19.9,512.0,742.22,566.89
2018,3,11,15,30,802.0,83.0,1.0,19.9,477.0,725.8,557.22
2018,3,11,15,45,780.0,80.5,0.7,19.65,433.0,693.4,533.09
2018,3,11,16,0,758.0,78.0,0.4,19.4,389.0,659.1,507.34
2018,3,11,16,15,722.5,73.5,0.45,18.8,339.5,611.39,476.96
2018,3,11,16,30,687.0,69.0,0.5,18.2,290.0,567.23,447.09
2018,3,11,16,45,607.5,63.0,0.5,17.6,233.5,489.34,389.5
2018,3,11,17,0,528.0,57.0,0.5,17.0,177.0,414.73,331.91
2018,3,11,17,15,455.5,48.5,0.55,16.4,133.0,345.03,275.51
2018,3,11,17,30,383.0,40.0,0.6,15.8,89.0,279.41,218.84
2018,3,11,17,45,247.0,27.5,0.7,15.15,53.5,180.3,119.47
2018,3,11,18,0,111.0,15.0,0.8,14.5,18.0,64.01,0.0
2018,3,11,18,15,55.5,7.5,0.85,14.2,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,6,15,29.5,5.0,1.4,9.85,5.5,0.0,0.0
2018,3,12,6,30,59.0,10.0,1.6,10.5,11.0,9.53,0.0
2018,3,12,6,45,148.5,24.5,1.75,11.15,38.5,19.39,4.73
2018,3,12,7,0,238.0,39.0,1.9,11.8,66.0,30.29,20.47
2018,3,12,7,15,385.5,47.5,2.0,12.45,118.0,36.67,26.91
2018,3,12,7,30,533.0,56.0,2.1,13.1,170.0,41.66,31.68
2018,3,12,7,45,609.5,60.0,2.15,13.8,223.0,42.61,32.62
2018,3,12,8,0,686.0,64.0,2.2,14.5,276.0,43.72,33.54
2018,3,12,8,15,726.0,67.5,2.35,15.3,326.5,48.89,37.96
2018,3,12,8,30,766.0,71.0,2.5,16.1,377.0,56.95,44.82
2018,3,12,8,45,795.5,73.5,2.65,16.95,425.0,104.63,54.38
2018,3,12,9,0,825.0,76.0,2.8,17.8,473.0,155.23,87.19
2018,3,12,9,15,844.0,78.0,2.95,18.25,516.5,206.27,127.91
2018,3,12,9,30,863.0,80.0,3.1,18.7,560.0,264.34,177.52
2018,3,12,9,45,850.5,91.0,3.2,19.2,590.5,310.78,219.85
2018,3,12,10,0,838.0,102.0,3.3,19.7,621.0,360.85,264.53
2018,3,12,10,15,732.5,147.0,3.4,19.95,617.0,399.06,300.39
2018,3,12,10,30,627.0,192.0,3.5,20.2,613.0,430.82,329.06
2018,3,12,10,45,511.0,244.0,3.55,20.5,595.5,452.68,348.11
2018,3,12,11,0,395.0,296.0,3.6,20.8,578.0,465.6,358.74
2018,3,12,11,15,517.5,255.5,3.6,20.95,633.5,518.25,400.2
2018,3,12,11,30,640.0,215.0,3.6,21.1,689.0,579.73,448.02
2018,3,12,11,45,650.5,213.0,3.65,21.25,699.5,611.65,472.59
2018,3,12,12,0,661.0,211.0,3.7,21.4,710.0,642.46,496.14
2018,3,12,12,15,593.0,211.5,3.7,21.45,659.5,620.18,480.12
2018,3,12,12,30,525.0,212.0,3.7,21.5,609.0,589.99,458.22
2018,3,12,12,45,266.0,198.5,3.7,21.5,399.5,401.49,314.54
2018,3,12,13,0,7.0,185.0,3.7,21.5,190.0,179.06,137.3
2018,3,12,13,15,15.5,199.5,3.7,21.4,210.5,200.04,154.57
2018,3,12,13,30,24.0,214.0,3.7,21.3,231.0,227.22,176.26
2018,3,12,13,45,32.5,245.5,3.7,21.15,268.0,267.73,208.24
2018,3,12,14,0,41.0,277.0,3.7,21.0,305.0,309.74,241.2
2018,3,12,14,15,31.5,248.0,3.7,20.8,269.0,274.09,213.87
2018,3,12,14,30,22.0,219.0,3.7,20.6,233.0,228.92,178.97
2018,3,12,14,45,12.0,170.0,3.65,20.45,177.5,172.14,134.29
2018,3,12,15,0,2.0,121.0,3.6,20.3,122.0,115.71,89.09
2018,3,12,15,15,1.0,102.5,3.6,20.3,103.0,96.93,74.11
2018,3,12,15,30,0.0,84.0,3.6,20.3,84.0,78.23,59.01
2018,3,12,15,45,4.0,82.5,3.35,19.6,84.0,79.88,60.89
2018,3,12,16,0,8.0,81.0,3.1,18.9,84.0,81.51,62.74
2018,3,12,16,15,37.0,75.0,2.8,18.3,87.0,100.3,79.6
2018,3,12,16,30,66.0,69.0,2.5,17.7,90.0,121.32,98.1
2018,3,12,16,45,70.5,58.0,2.15,17.05,77.0,110.7,89.41
2018,3,12,17,0,75.0,47.0,1.8,16.4,64.0,99.46,79.84
2018,3,12,17,15,73.5,37.5,1.9,16.0,50.5,94.54,74.82
2018,3,12,17,30,72.0,28.0,2.0,15.6,37.0,80.95,61.85
2018,3,12,17,45,57.5,19.0,2.1,15.15,24.0,61.17,39.11
2018,3,12,18,0,43.0,10.0,2.2,14.7,11.0,28.92,0.0
2018,3,12,18,15,21.5,5.0,2.2,14.55,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.3,12.65,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.4,12.8,2.0,1.91,0.0
2018,3,13,6,45,1.5,4.0,2.5,12.9,4.0,3.75,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.0,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.0,7.5,6.94,0.52
2018,3,13,7,30,0.0,9.0,2.6,13.0,9.0,8.33,1.84
2018,3,13,7,45,0.0,11.5,2.6,13.0,11.5,10.65,3.97
2018,3,13,8,0,0.0,14.0,2.6,13.0,14.0,12.97,6.08
2018,3,13,8,15,0.0,16.0,2.7,12.9,16.0,14.83,7.74
2018,3,13,8,30,0.0,18.0,2.8,12.8,18.0,16.7,8.73
2018,3,13,8,45,0.0,21.0,2.9,12.7,21.0,19.49,11.09
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,22.29,13.44
2018,3,13,9,15,0.0,28.0,3.1,12.6,28.0,26.01,16.56
2018,3,13,9,30,0.0,32.0,3.2,12.6,32.0,29.74,19.66
2018,3,13,9,45,0.0,38.0,3.3,12.65,38.0,35.34,24.33
2018,3,13,10,0,0.0,44.0,3.4,12.7,44.0,40.94,28.98
2018,3,13,10,15,0.0,60.5,3.5,12.8,60.5,56.35,41.81
2018,3,13,10,30,0.0,77.0,3.6,12.9,77.0,71.78,54.58
2018,3,13,10,45,0.5,97.0,3.7,13.05,97.5,90.69,70.13
2018,3,13,11,0,1.0,117.0,3.8,13.2,118.0,109.38,85.4
2018,3,13,11,15,12.5,192.5,3.9,13.35,202.0,184.96,146.99
2018,3,13,11,30,24.0,268.0,4.0,13.5,286.0,261.46,208.16
2018,3,13,11,45,22.5,259.0,4.05,13.6,276.0,254.18,202.1
2018,3,13,12,0,21.0,250.0,4.1,13.7,266.0,246.51,195.95
2018,3,13,12,15,15.5,232.0,4.1,13.85,244.0,227.32,180.46
2018,3,13,12,30,10.0,214.0,4.1,14.0,222.0,207.5,164.44
2018,3,13,12,45,7.5,193.5,4.15,14.1,199.5,187.0,147.97
2018,3,13,13,0,5.0,173.0,4.2,14.2,177.0,166.16,131.15
2018,3,13,13,15,38.5,218.5,4.2,14.25,246.5,241.44,192.94
2018,3,13,13,30,72.0,264.0,4.2,14.3,316.0,315.71,252.91
2018,3,13,13,45,75.0,267.0,4.2,14.35,319.5,324.05,259.67
2018,3,13,14,0,78.0,270.0,4.2,14.4,323.0,332.46,266.71
2018,3,13,14,15,118.5,267.5,4.15,14.35,344.5,375.83,302.56
2018,3,13,14,30,159.0,265.0,4.1,14.3,366.0,409.36,330.52
2018,3,13,14,45,177.5,260.5,4.1,14.3,367.0,422.33,341.8
2018,3,13,15,0,196.0,256.0,4.1,14.3,368.0,434.7,352.73
2018,3,13,15,15,206.0,234.0,4.1,14.3,344.0,419.2,341.88
2018,3,13,15,30,216.0,212.0,4.1,14.3,320.0,402.29,329.91
2018,3,13,15,45,207.5,190.0,3.85,13.9,285.5,369.96,305.22
2018,3,13,16,0,199.0,168.0,3.6,13.5,251.0,336.89,279.59
2018,3,13,16,15,236.5,145.5,3.15,12.95,232.0,346.55,289.12
2018,3,13,16,30,274.0,123.0,2.7,12.4,213.0,341.18,285.95
2018,3,13,16,45,199.5,105.0,2.3,11.9,164.5,265.77,222.65
2018,3,13,17,0,125.0,87.0,1.9,11.4,116.0,184.18,153.17
2018,3,13,17,15,101.0,67.0,1.7,10.75,86.5,144.21,118.34
2018,3,13,17,30,77.0,47.0,1.5,10.1,57.0,105.02,83.26
2018,3,13,17,45,52.5,30.0,1.25,9.45,35.5,71.05,48.56
2018,3,13,18,0,28.0,13.0,1.0,8.8,14.0,25.1,0.0
2018,3,13,18,15,14.0,6.5,1.0,8.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.5,2.5,1.35,6.2,2.5,0.0,0.0
2018,3,14,6,30,1.0,5.0,1.6,7.0,5.0,4.77,0.0
2018,3,14,6,45,0.5,11.0,1.85,7.75,11.0,10.19,1.62
2018,3,14,7,0,0.0,17.0,2.1,8.5,17.0,15.75,8.26
2018,3,14,7,15,0.0,24.0,2.25,8.8,24.0,22.26,14.47
2018,3,14,7,30,0.0,31.0,2.4,9.1,31.0,28.76,20.57
2018,3,14,7,45,0.0,39.0,2.55,9.4,39.0,36.21,27.42
2018,3,14,8,0,0.0,47.0,2.7,9.7,47.0,43.66,34.16
2018,3,14,8,15,9.5,74.5,2.8,9.75,78.5,69.05,57.0
2018,3,14,8,30,19.0,102.0,2.9,9.8,110.0,89.47,71.29
2018,3,14,8,45,9.5,110.5,2.95,9.85,114.5,101.32,81.03
2018,3,14,9,0,0.0,119.0,3.0,9.9,119.0,108.55,87.22
2018,3,14,9,15,4.5,143.0,3.05,9.9,145.5,130.47,105.18
2018,3,14,9,30,9.0,167.0,3.1,9.9,172.0,152.99,123.5
2018,3,14,9,45,31.5,217.5,3.15,9.85,237.0,198.05,159.81
2018,3,14,10,0,54.0,268.0,3.2,9.8,302.0,249.97,201.53
2018,3,14,10,15,32.0,220.5,3.15,9.85,241.0,208.29,167.81
2018,3,14,10,30,10.0,173.0,3.1,9.9,180.0,163.37,131.14
2018,3,14,10,45,5.0,115.0,3.1,9.9,118.5,109.35,86.43
2018,3,14,11,0,0.0,57.0,3.1,9.9,57.0,53.12,39.33
2018,3,14,11,15,151.0,156.5,3.05,9.95,269.5,228.82,186.61
2018,3,14,11,30,302.0,256.0,3.0,10.0,482.0,417.99,338.67
2018,3,14,11,45,336.0,283.0,2.95,10.0,537.5,478.79,385.84
2018,3,14,12,0,370.0,310.0,2.9,10.0,593.0,541.73,434.49
2018,3,14,12,15,205.0,291.0,2.9,10.05,448.0,424.15,341.53
2018,3,14,12,30,40.0,272.0,2.9,10.1,303.0,287.45,230.8
2018,3,14,12,45,57.5,288.0,2.85,10.15,331.5,318.97,256.81
2018,3,14,13,0,75.0,304.0,2.8,10.2,360.0,351.58,283.0
2018,3,14,13,15,72.5,267.0,2.75,10.25,320.5,316.42,255.45
2018,3,14,13,30,70.0,230.0,2.7,10.3,281.0,280.17,227.06
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,445.65,362.04
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,598.23,481.33
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,681.62,548.12
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,756.54,607.86
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,793.62,635.36
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,821.73,656.6
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,791.23,635.72
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,764.54,618.06
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,602.77,496.91
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,427.53,356.7
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,428.05,359.1
2018,3,14,16,30,384.0,110.0,1.9,9.3,238.0,412.91,347.68
2018,3,14,16,45,390.0,90.5,1.65,8.9,201.5,383.44,323.58
2018,3,14,17,0,396.0,71.0,1.4,8.5,165.0,351.83,296.53
2018,3,14,17,15,444.5,55.0,1.35,7.9,136.0,350.7,293.21
2018,3,14,17,30,493.0,39.0,1.3,7.3,107.0,341.75,279.83
2018,3,14,17,45,340.0,29.0,1.2,6.65,66.5,234.6,174.88
2018,3,14,18,0,187.0,19.0,1.1,6.0,26.0,103.53,0.0
2018,3,14,18,15,93.5,9.5,1.15,5.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
