Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,6,15,72.5,8.0,1.55,3.8,10.0,0.0,0.0
2018,3,15,6,30,145.0,16.0,1.8,4.7,20.0,15.25,0.0
2018,3,15,6,45,291.0,27.0,2.05,5.55,57.5,22.03,11.26
2018,3,15,7,0,437.0,38.0,2.3,6.4,95.0,29.91,21.03
2018,3,15,7,15,450.5,51.0,2.5,6.95,132.5,39.05,29.86
2018,3,15,7,30,464.0,64.0,2.7,7.5,170.0,47.65,37.96
2018,3,15,7,45,380.5,90.5,2.9,8.0,191.5,65.51,54.28
2018,3,15,8,0,297.0,117.0,3.1,8.5,213.0,88.07,74.54
2018,3,15,8,15,320.5,135.0,3.2,8.85,254.5,99.76,84.76
2018,3,15,8,30,344.0,153.0,3.3,9.2,296.0,121.25,92.67
2018,3,15,8,45,358.0,166.5,3.4,9.55,330.5,154.74,112.49
2018,3,15,9,0,372.0,180.0,3.5,9.9,365.0,189.68,138.43
2018,3,15,9,15,523.0,160.0,3.55,10.1,445.0,220.27,157.83
2018,3,15,9,30,674.0,140.0,3.6,10.3,525.0,270.58,196.57
2018,3,15,9,45,430.5,165.5,3.7,10.45,417.5,258.74,198.27
2018,3,15,10,0,187.0,191.0,3.8,10.6,310.0,225.24,178.63
2018,3,15,10,15,93.5,148.0,3.85,10.7,207.5,168.46,134.36
2018,3,15,10,30,0.0,105.0,3.9,10.8,105.0,97.75,76.61
2018,3,15,10,45,0.0,117.0,4.0,10.95,117.0,108.79,85.69
2018,3,15,11,0,0.0,129.0,4.1,11.1,129.0,119.88,94.71
2018,3,15,11,15,0.5,139.5,4.2,11.1,140.0,129.93,102.91
2018,3,15,11,30,1.0,150.0,4.3,11.1,151.0,140.09,111.2
2018,3,15,11,45,1.0,140.0,4.35,11.1,141.0,131.06,103.71
2018,3,15,12,0,1.0,130.0,4.4,11.1,131.0,121.94,96.17
2018,3,15,12,15,7.5,162.0,4.5,11.0,168.0,156.52,124.86
2018,3,15,12,30,14.0,194.0,4.6,10.9,205.0,191.73,153.89
2018,3,15,12,45,13.0,183.0,4.65,10.85,193.0,181.3,145.42
2018,3,15,13,0,12.0,172.0,4.7,10.8,181.0,170.68,136.84
2018,3,15,13,15,27.5,196.5,4.65,10.65,216.5,211.43,170.91
2018,3,15,13,30,43.0,221.0,4.6,10.5,252.0,249.78,202.82
2018,3,15,13,45,48.5,244.5,4.55,10.35,278.5,280.04,227.71
2018,3,15,14,0,54.0,268.0,4.5,10.2,305.0,311.27,253.35
2018,3,15,14,15,39.5,234.5,4.4,10.15,261.0,266.59,217.17
2018,3,15,14,30,25.0,201.0,4.3,10.1,217.0,221.22,180.19
2018,3,15,14,45,31.5,201.0,4.2,10.0,220.0,228.19,186.66
2018,3,15,15,0,38.0,201.0,4.1,9.9,223.0,235.3,193.2
2018,3,15,15,15,36.0,193.5,4.1,9.9,213.0,227.43,187.14
2018,3,15,15,30,34.0,186.0,4.1,9.9,203.0,219.71,181.23
2018,3,15,15,45,78.5,176.5,4.1,9.9,211.0,245.3,204.56
2018,3,15,16,0,123.0,167.0,4.1,9.9,219.0,280.46,235.51
2018,3,15,16,15,147.5,141.5,3.9,9.7,196.5,267.61,226.11
2018,3,15,16,30,172.0,116.0,3.7,9.5,174.0,263.68,223.85
2018,3,15,16,45,107.5,103.5,3.5,9.35,137.5,193.44,163.22
2018,3,15,17,0,43.0,91.0,3.3,9.2,101.0,129.48,107.05
2018,3,15,17,15,23.5,68.5,3.2,9.05,74.0,91.94,73.93
2018,3,15,17,30,4.0,46.0,3.1,8.9,47.0,49.76,36.69
2018,3,15,17,45,3.5,28.5,3.0,8.75,29.0,30.96,18.83
2018,3,15,18,0,3.0,11.0,2.9,8.6,11.0,11.86,0.0
2018,3,15,18,15,1.5,5.5,2.95,8.55,5.5,5.24,0.0
2018,3,15,18,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.75,7.45,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,1.9,7.6,6.0,5.72,0.0
2018,3,16,6,45,1.5,13.0,2.1,7.7,13.0,12.05,3.95
2018,3,16,7,0,0.0,20.0,2.3,7.8,20.0,18.54,10.89
2018,3,16,7,15,0.0,31.0,2.45,7.85,31.0,28.77,20.5
2018,3,16,7,30,0.0,42.0,2.6,7.9,42.0,39.01,30.07
2018,3,16,7,45,0.0,58.0,2.75,7.9,58.0,53.93,43.78
2018,3,16,8,0,0.0,74.0,2.9,7.9,74.0,68.13,56.65
2018,3,16,8,15,0.5,93.5,3.05,7.9,93.5,84.95,71.72
2018,3,16,8,30,1.0,113.0,3.2,7.9,113.0,101.8,82.59
2018,3,16,8,45,1.5,98.0,3.3,7.95,98.5,90.33,72.45
2018,3,16,9,0,2.0,83.0,3.4,8.0,84.0,77.58,61.28
2018,3,16,9,15,30.5,125.5,3.5,8.15,143.0,117.65,93.93
2018,3,16,9,30,59.0,168.0,3.6,8.3,202.0,162.27,130.26
2018,3,16,9,45,169.0,221.0,3.75,8.45,327.0,237.8,189.86
2018,3,16,10,0,279.0,274.0,3.9,8.6,452.0,324.66,259.14
2018,3,16,10,15,212.5,284.0,3.95,8.75,423.5,328.71,264.37
2018,3,16,10,30,146.0,294.0,4.0,8.9,395.0,321.21,259.5
2018,3,16,10,45,167.0,314.0,4.05,9.0,433.5,358.58,289.86
2018,3,16,11,0,188.0,334.0,4.1,9.1,472.0,397.92,321.5
2018,3,16,11,15,236.0,339.0,4.15,9.2,516.0,441.64,356.79
2018,3,16,11,30,284.0,344.0,4.2,9.3,560.0,488.63,394.52
2018,3,16,11,45,247.5,337.0,4.25,9.45,526.5,474.04,383.03
2018,3,16,12,0,211.0,330.0,4.3,9.6,493.0,453.89,367.17
2018,3,16,12,15,164.5,322.5,4.35,9.65,449.5,424.06,343.34
2018,3,16,12,30,118.0,315.0,4.4,9.7,406.0,390.85,316.48
2018,3,16,12,45,210.5,321.0,4.45,9.8,482.0,473.08,383.9
2018,3,16,13,0,303.0,327.0,4.5,9.9,558.0,565.33,457.67
2018,3,16,13,15,395.0,299.0,4.5,9.9,593.5,619.94,502.35
2018,3,16,13,30,487.0,271.0,4.5,9.9,629.0,683.62,553.58
2018,3,16,13,45,482.0,260.0,4.5,9.95,605.0,677.53,549.47
2018,3,16,14,0,477.0,249.0,4.5,10.0,581.0,669.19,544.07
2018,3,16,14,15,498.0,225.5,4.5,9.9,559.0,666.86,544.44
2018,3,16,14,30,519.0,202.0,4.5,9.8,537.0,661.85,542.79
2018,3,16,14,45,457.0,206.0,4.45,9.7,488.5,616.33,507.36
2018,3,16,15,0,395.0,210.0,4.4,9.6,440.0,569.9,470.99
2018,3,16,15,15,418.0,195.5,4.4,9.6,423.0,570.66,473.61
2018,3,16,15,30,441.0,181.0,4.4,9.6,406.0,568.91,474.04
2018,3,16,15,45,519.0,147.5,4.2,9.2,388.0,584.56,489.7
2018,3,16,16,0,597.0,114.0,4.0,8.8,370.0,599.65,504.4
2018,3,16,16,15,568.0,103.5,3.65,8.5,323.0,553.14,467.52
2018,3,16,16,30,539.0,93.0,3.3,8.2,276.0,506.1,429.64
2018,3,16,16,45,465.5,84.0,3.0,7.9,223.5,427.09,364.21
2018,3,16,17,0,392.0,75.0,2.7,7.6,171.0,356.95,304.26
2018,3,16,17,15,334.5,62.5,2.4,7.05,130.5,295.94,250.59
2018,3,16,17,30,277.0,50.0,2.1,6.5,90.0,238.92,198.38
2018,3,16,17,45,171.0,33.5,1.8,5.95,55.0,156.43,120.03
2018,3,16,18,0,65.0,17.0,1.5,5.4,20.0,58.48,0.0
2018,3,16,18,15,32.5,8.5,1.5,5.3,10.0,8.1,0.0
2018,3,16,18,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.1,5.4,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.3,5.8,12.0,11.44,0.0
2018,3,17,6,45,11.5,25.0,1.45,6.15,26.0,22.79,13.18
2018,3,17,7,0,13.0,38.0,1.6,6.5,40.0,34.27,25.12
2018,3,17,7,15,26.0,57.5,1.7,6.75,63.0,50.56,40.45
2018,3,17,7,30,39.0,77.0,1.8,7.0,86.0,66.47,55.23
2018,3,17,7,45,167.0,96.5,1.85,7.2,150.5,73.82,61.99
2018,3,17,8,0,295.0,116.0,1.9,7.4,215.0,87.28,74.08
2018,3,17,8,15,485.5,107.0,1.9,7.65,300.0,73.38,61.28
2018,3,17,8,30,676.0,98.0,1.9,7.9,385.0,88.51,55.29
2018,3,17,8,45,514.5,143.5,1.9,8.2,376.5,149.33,101.07
2018,3,17,9,0,353.0,189.0,1.9,8.5,368.0,197.63,146.07
2018,3,17,9,15,365.0,206.5,1.85,8.6,405.5,235.79,177.54
2018,3,17,9,30,377.0,224.0,1.8,8.7,443.0,275.22,210.93
2018,3,17,9,45,469.5,208.0,1.75,8.85,498.5,308.98,237.93
2018,3,17,10,0,562.0,192.0,1.7,9.0,554.0,356.21,276.72
2018,3,17,10,15,521.5,213.5,1.7,9.15,562.0,388.75,305.8
2018,3,17,10,30,481.0,235.0,1.7,9.3,570.0,417.09,330.43
2018,3,17,10,45,384.5,289.5,1.7,9.45,563.0,443.68,352.26
2018,3,17,11,0,288.0,344.0,1.7,9.6,556.0,459.32,364.25
2018,3,17,11,15,352.0,329.5,1.7,9.75,594.5,500.68,396.89
2018,3,17,11,30,416.0,315.0,1.7,9.9,633.0,545.92,432.14
2018,3,17,11,45,431.0,315.0,1.75,10.05,647.5,576.07,455.35
2018,3,17,12,0,446.0,315.0,1.8,10.2,662.0,606.03,478.31
2018,3,17,12,15,328.5,309.0,1.85,10.25,564.5,532.21,422.37
2018,3,17,12,30,211.0,303.0,1.9,10.3,467.0,452.93,361.3
2018,3,17,12,45,181.0,268.5,1.95,10.3,408.5,405.65,325.75
2018,3,17,13,0,151.0,234.0,2.0,10.3,350.0,349.4,282.37
2018,3,17,13,15,115.0,232.5,2.0,10.3,319.5,324.01,261.96
2018,3,17,13,30,79.0,231.0,2.0,10.3,289.0,297.13,239.99
2018,3,17,13,45,54.5,188.5,2.05,10.25,228.0,228.64,185.17
2018,3,17,14,0,30.0,146.0,2.1,10.2,167.0,166.96,134.78
2018,3,17,14,15,173.0,211.5,2.1,10.05,324.5,372.93,305.51
2018,3,17,14,30,316.0,277.0,2.1,9.9,482.0,566.0,457.08
2018,3,17,14,45,283.0,256.0,2.1,9.8,432.0,518.21,419.89
2018,3,17,15,0,250.0,235.0,2.1,9.7,382.0,469.26,383.01
2018,3,17,15,15,242.5,219.5,2.1,9.7,353.5,446.35,366.35
2018,3,17,15,30,235.0,204.0,2.1,9.7,325.0,422.51,348.61
2018,3,17,15,45,150.0,171.0,1.95,9.55,245.5,305.24,253.84
2018,3,17,16,0,65.0,138.0,1.8,9.4,166.0,191.7,159.26
2018,3,17,16,15,58.5,112.5,1.55,9.05,135.5,158.26,131.9
2018,3,17,16,30,52.0,87.0,1.3,8.7,105.0,124.68,103.68
2018,3,17,16,45,229.0,79.0,1.05,8.4,138.0,252.36,215.29
2018,3,17,17,0,406.0,71.0,0.8,8.1,171.0,361.49,304.55
2018,3,17,17,15,307.5,53.0,0.85,7.6,118.5,267.5,224.33
2018,3,17,17,30,209.0,35.0,0.9,7.1,66.0,179.07,147.7
2018,3,17,17,45,180.5,28.5,0.9,6.55,47.5,152.62,117.98
2018,3,17,18,0,152.0,22.0,0.9,6.0,29.0,114.37,0.0
2018,3,17,18,15,76.0,11.0,0.95,5.8,14.5,42.75,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,3.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.0,0.4,4.1,14.0,9.53,0.0
2018,3,18,6,30,170.0,20.0,0.5,4.4,28.0,16.96,0.0
2018,3,18,6,45,273.0,33.0,0.6,4.7,64.5,27.04,17.34
2018,3,18,7,0,376.0,46.0,0.7,5.0,101.0,36.5,27.42
2018,3,18,7,15,271.5,67.5,0.75,5.55,115.5,50.73,40.89
2018,3,18,7,30,167.0,89.0,0.8,6.1,130.0,68.72,57.52
2018,3,18,7,45,189.5,112.0,0.85,6.7,168.5,84.58,71.84
2018,3,18,8,0,212.0,135.0,0.9,7.3,207.0,99.77,85.25
2018,3,18,8,15,304.0,144.0,0.95,7.95,265.0,105.44,89.86
2018,3,18,8,30,396.0,153.0,1.0,8.6,323.0,122.41,89.38
2018,3,18,8,45,570.5,132.5,1.05,9.3,408.5,148.73,97.08
2018,3,18,9,0,745.0,112.0,1.1,10.0,494.0,191.82,122.73
2018,3,18,9,15,544.5,169.5,1.1,10.45,461.0,240.16,172.25
2018,3,18,9,30,344.0,227.0,1.1,10.9,428.0,271.11,206.31
2018,3,18,9,45,249.5,266.5,1.1,11.35,417.5,294.28,228.58
2018,3,18,10,0,155.0,306.0,1.1,11.8,407.0,313.06,245.66
2018,3,18,10,15,177.0,321.0,1.05,12.1,441.5,346.08,271.1
2018,3,18,10,30,199.0,336.0,1.0,12.4,476.0,381.13,297.77
2018,3,18,10,45,224.0,345.0,0.9,12.65,507.5,414.67,322.84
2018,3,18,11,0,249.0,354.0,0.8,12.9,539.0,450.03,348.86
2018,3,18,11,15,245.5,363.0,0.7,13.0,548.5,470.45,363.37
2018,3,18,11,30,242.0,372.0,0.6,13.1,558.0,490.18,377.11
2018,3,18,11,45,321.5,354.0,0.5,13.15,604.0,540.44,414.05
2018,3,18,12,0,401.0,336.0,0.4,13.2,650.0,594.32,452.56
2018,3,18,12,15,392.5,336.5,0.45,13.1,643.5,605.58,461.03
2018,3,18,12,30,384.0,337.0,0.5,13.0,637.0,615.14,468.82
2018,3,18,12,45,244.5,353.0,0.55,12.85,543.5,537.78,412.21
2018,3,18,13,0,105.0,369.0,0.6,12.7,450.0,440.93,340.25
2018,3,18,13,15,84.5,351.5,0.7,12.6,416.0,412.11,320.48
2018,3,18,13,30,64.0,334.0,0.8,12.5,382.0,381.94,298.6
2018,3,18,13,45,47.0,306.5,0.85,12.4,341.0,343.18,269.74
2018,3,18,14,0,30.0,279.0,0.9,12.3,300.0,303.37,239.59
2018,3,18,14,15,25.0,259.0,0.9,12.15,276.0,270.87,214.99
2018,3,18,14,30,20.0,239.0,0.9,12.0,252.0,247.78,197.42
2018,3,18,14,45,16.0,218.0,0.9,11.9,228.0,224.28,179.28
2018,3,18,15,0,12.0,197.0,0.9,11.8,204.0,200.6,160.8
2018,3,18,15,15,11.5,184.5,0.9,11.8,191.0,188.51,151.56
2018,3,18,15,30,11.0,172.0,0.9,11.8,178.0,176.4,142.2
2018,3,18,15,45,38.0,168.0,0.75,11.3,185.0,204.33,166.57
2018,3,18,16,0,65.0,164.0,0.6,10.8,192.0,222.6,182.72
2018,3,18,16,15,100.5,149.0,0.6,10.45,186.5,243.81,201.59
2018,3,18,16,30,136.0,134.0,0.6,10.1,181.0,251.53,209.27
2018,3,18,16,45,120.5,112.5,0.65,9.75,149.0,214.24,178.74
2018,3,18,17,0,105.0,91.0,0.7,9.4,117.0,177.16,147.7
2018,3,18,17,15,102.0,73.0,0.75,9.2,93.5,152.88,126.51
2018,3,18,17,30,99.0,55.0,0.8,9.0,70.0,128.42,104.11
2018,3,18,17,45,64.0,37.0,0.8,8.75,45.0,87.2,65.44
2018,3,18,18,0,29.0,19.0,0.8,8.5,20.0,40.12,0.0
2018,3,18,18,15,14.5,9.5,0.85,8.4,10.0,15.24,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,116.0,11.0,1.2,3.55,17.0,10.48,0.0
2018,3,19,6,30,232.0,22.0,1.3,4.4,34.0,18.76,0.0
2018,3,19,6,45,255.5,35.0,1.35,5.25,62.0,27.38,17.91
2018,3,19,7,0,279.0,48.0,1.4,6.1,90.0,36.68,27.49
2018,3,19,7,15,434.0,55.0,1.5,6.8,149.5,41.37,32.19
2018,3,19,7,30,589.0,62.0,1.6,7.5,209.0,44.9,35.56
2018,3,19,7,45,680.5,63.5,1.7,8.2,270.0,43.84,34.55
2018,3,19,8,0,772.0,65.0,1.8,8.9,331.0,47.43,37.67
2018,3,19,8,15,779.5,73.0,2.0,9.6,377.0,51.83,41.43
2018,3,19,8,30,787.0,81.0,2.2,10.3,423.0,92.8,52.11
2018,3,19,8,45,615.5,132.5,2.35,11.0,418.5,156.14,100.64
2018,3,19,9,0,444.0,184.0,2.5,11.7,414.0,205.68,147.12
2018,3,19,9,15,452.0,200.0,2.55,12.1,451.0,247.21,181.75
2018,3,19,9,30,460.0,216.0,2.6,12.5,488.0,289.54,217.85
2018,3,19,9,45,476.5,225.0,2.6,12.9,522.0,329.62,251.96
2018,3,19,10,0,493.0,234.0,2.6,13.3,556.0,370.97,286.76
2018,3,19,10,15,482.5,251.5,2.6,13.65,579.0,409.31,318.94
2018,3,19,10,30,472.0,269.0,2.6,14.0,602.0,446.27,349.14
2018,3,19,10,45,503.0,267.5,2.65,14.35,633.0,486.64,381.42
2018,3,19,11,0,534.0,266.0,2.7,14.7,664.0,528.64,414.46
2018,3,19,11,15,504.0,284.5,2.75,15.05,666.5,553.72,433.71
2018,3,19,11,30,474.0,303.0,2.8,15.4,669.0,575.7,450.15
2018,3,19,11,45,407.5,330.5,2.85,15.75,647.5,577.5,450.67
2018,3,19,12,0,341.0,358.0,2.9,16.1,626.0,575.03,447.7
2018,3,19,12,15,380.0,343.5,2.8,16.3,642.5,605.01,470.55
2018,3,19,12,30,419.0,329.0,2.7,16.5,659.0,639.54,496.25
2018,3,19,12,45,479.0,304.5,2.6,16.7,678.0,677.91,525.04
2018,3,19,13,0,539.0,280.0,2.5,16.9,697.0,716.28,553.5
2018,3,19,13,15,412.5,315.5,2.35,17.05,631.0,662.96,511.66
2018,3,19,13,30,286.0,351.0,2.2,17.2,565.0,598.71,462.11
2018,3,19,13,45,293.5,337.5,2.05,17.3,551.0,598.75,462.78
2018,3,19,14,0,301.0,324.0,1.9,17.4,537.0,597.41,461.99
2018,3,19,14,15,329.0,295.5,1.7,17.1,519.0,595.6,462.09
2018,3,19,14,30,357.0,267.0,1.5,16.8,501.0,591.7,460.64
2018,3,19,14,45,468.0,221.5,1.25,16.45,510.5,647.78,503.77
2018,3,19,15,0,579.0,176.0,1.0,16.1,520.0,687.87,534.03
2018,3,19,15,15,468.0,190.5,1.0,16.1,455.5,610.31,477.11
2018,3,19,15,30,357.0,205.0,1.0,16.1,391.0,522.03,412.29
2018,3,19,15,45,358.5,183.5,0.75,15.5,355.5,494.75,393.38
2018,3,19,16,0,360.0,162.0,0.5,14.9,320.0,465.71,372.14
2018,3,19,16,15,365.0,140.0,0.5,14.6,283.5,449.68,361.67
2018,3,19,16,30,370.0,118.0,0.5,14.3,247.0,419.05,339.69
2018,3,19,16,45,302.0,105.5,0.5,14.0,199.5,337.13,275.85
2018,3,19,17,0,234.0,93.0,0.5,13.7,152.0,272.15,223.38
2018,3,19,17,15,175.0,74.5,0.6,13.2,113.0,208.54,170.69
2018,3,19,17,30,116.0,56.0,0.7,12.7,74.0,148.77,119.4
2018,3,19,17,45,76.5,37.5,0.75,12.2,47.5,93.86,70.42
2018,3,19,18,0,37.0,19.0,0.8,11.7,21.0,43.76,1.71
2018,3,19,18,15,18.5,9.5,0.85,11.4,10.5,17.0,0.0
2018,3,19,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.1,8.5,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,1.3,8.6,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.0,1.55,8.65,5.0,4.62,0.0
2018,3,20,7,0,0.0,7.0,1.8,8.7,7.0,6.48,0.17
2018,3,20,7,15,0.0,10.0,1.7,8.8,10.0,9.26,2.79
2018,3,20,7,30,0.0,13.0,1.6,8.9,13.0,12.04,5.39
2018,3,20,7,45,0.0,21.0,1.5,9.0,21.0,19.47,12.22
2018,3,20,8,0,0.0,29.0,1.4,9.1,29.0,26.91,18.99
2018,3,20,8,15,0.0,37.5,1.6,9.25,37.5,34.82,26.1
2018,3,20,8,30,0.0,46.0,1.8,9.4,46.0,42.75,31.45
2018,3,20,8,45,0.0,48.0,1.95,9.55,48.0,44.62,32.92
2018,3,20,9,0,0.0,50.0,2.1,9.7,50.0,46.5,34.39
2018,3,20,9,15,0.0,76.0,2.3,9.8,76.0,70.78,54.92
2018,3,20,9,30,0.0,102.0,2.5,9.9,102.0,94.73,74.92
2018,3,20,9,45,0.5,130.0,2.65,9.95,130.5,120.04,95.84
2018,3,20,10,0,1.0,158.0,2.8,10.0,159.0,145.39,116.6
2018,3,20,10,15,1.0,144.5,2.95,10.1,145.5,133.83,106.76
2018,3,20,10,30,1.0,131.0,3.1,10.2,132.0,121.93,96.74
2018,3,20,10,45,1.0,140.5,3.25,10.25,141.5,130.79,103.94
2018,3,20,11,0,1.0,150.0,3.4,10.3,151.0,139.69,111.13
2018,3,20,11,15,1.5,149.5,3.45,10.4,151.0,139.78,111.06
2018,3,20,11,30,2.0,149.0,3.5,10.5,151.0,139.89,111.05
2018,3,20,11,45,1.0,114.5,3.55,10.65,115.5,107.48,84.23
2018,3,20,12,0,0.0,80.0,3.6,10.8,80.0,74.68,56.97
2018,3,20,12,15,0.0,75.5,3.65,10.8,75.5,70.47,53.48
2018,3,20,12,30,0.0,71.0,3.7,10.8,71.0,66.26,49.98
2018,3,20,12,45,0.0,65.5,3.75,10.8,65.5,61.11,45.71
2018,3,20,13,0,0.0,60.0,3.8,10.8,60.0,55.96,41.43
2018,3,20,13,15,0.0,58.0,3.7,10.8,58.0,54.09,39.9
2018,3,20,13,30,0.0,56.0,3.6,10.8,56.0,52.21,38.37
2018,3,20,13,45,0.0,58.0,3.55,10.75,58.0,54.06,39.98
2018,3,20,14,0,0.0,60.0,3.5,10.7,60.0,55.92,41.61
2018,3,20,14,15,0.0,66.5,3.35,10.75,66.5,61.97,46.77
2018,3,20,14,30,0.0,73.0,3.2,10.8,73.0,68.03,51.95
2018,3,20,14,45,0.0,87.0,3.1,10.8,87.0,81.1,63.05
2018,3,20,15,0,0.0,101.0,3.0,10.8,101.0,94.45,74.42
2018,3,20,15,15,0.0,102.0,3.0,10.8,102.0,95.54,75.54
2018,3,20,15,30,0.0,103.0,3.0,10.8,103.0,96.75,76.78
2018,3,20,15,45,0.0,98.0,2.85,10.7,98.0,92.1,73.12
2018,3,20,16,0,0.0,93.0,2.7,10.6,93.0,87.52,69.5
2018,3,20,16,15,0.0,88.0,2.6,10.5,88.0,83.04,65.94
2018,3,20,16,30,0.0,83.0,2.5,10.4,83.0,78.74,62.46
2018,3,20,16,45,0.0,74.5,2.4,10.3,74.5,70.94,55.87
2018,3,20,17,0,0.0,66.0,2.3,10.2,66.0,63.32,49.28
2018,3,20,17,15,0.0,52.0,2.15,10.1,52.0,49.59,37.22
2018,3,20,17,30,0.0,38.0,2.0,10.0,38.0,35.67,24.84
2018,3,20,17,45,2.5,25.5,1.9,9.9,25.5,24.97,14.92
2018,3,20,18,0,5.0,13.0,1.8,9.8,13.0,14.59,0.0
2018,3,20,18,15,2.5,6.5,2.1,9.85,6.5,7.27,0.0
2018,3,20,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,10.8,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,1.6,11.1,6.0,5.55,0.0
2018,3,21,6,45,0.5,10.5,1.65,11.4,10.5,9.72,2.71
2018,3,21,7,0,1.0,15.0,1.7,11.7,15.0,13.89,6.74
2018,3,21,7,15,0.5,24.5,1.85,11.95,24.5,22.72,14.84
2018,3,21,7,30,0.0,34.0,2.0,12.2,34.0,31.55,22.9
2018,3,21,7,45,0.0,43.5,2.1,12.45,43.5,40.4,30.85
2018,3,21,8,0,0.0,53.0,2.2,12.7,53.0,49.26,38.7
2018,3,21,8,15,0.0,44.5,2.35,12.95,44.5,41.34,31.47
2018,3,21,8,30,0.0,36.0,2.5,13.2,36.0,33.44,22.98
2018,3,21,8,45,0.0,49.0,2.6,13.4,49.0,45.55,33.17
2018,3,21,9,0,0.0,62.0,2.7,13.6,62.0,57.69,43.25
2018,3,21,9,15,0.0,66.5,2.8,13.85,66.5,61.91,46.59
2018,3,21,9,30,0.0,71.0,2.9,14.1,71.0,66.13,49.92
2018,3,21,9,45,0.0,95.0,2.95,14.35,95.0,88.53,68.32
2018,3,21,10,0,0.0,119.0,3.0,14.6,119.0,110.31,85.99
2018,3,21,10,15,2.0,146.0,3.2,14.9,147.5,135.62,106.34
2018,3,21,10,30,4.0,173.0,3.4,15.2,176.0,161.19,126.71
2018,3,21,10,45,11.5,218.0,3.55,15.45,226.5,205.95,162.33
2018,3,21,11,0,19.0,263.0,3.7,15.7,277.0,251.6,198.21
2018,3,21,11,15,21.5,279.5,3.8,15.85,296.0,269.74,212.22
2018,3,21,11,30,24.0,296.0,3.9,16.0,315.0,288.24,226.53
2018,3,21,11,45,33.5,318.0,4.0,16.15,344.5,317.45,249.29
2018,3,21,12,0,43.0,340.0,4.1,16.3,374.0,348.17,273.1
2018,3,21,12,15,61.0,358.5,4.05,16.35,407.0,382.9,300.14
2018,3,21,12,30,79.0,377.0,4.0,16.4,440.0,419.04,328.09
2018,3,21,12,45,73.5,367.0,3.95,16.4,425.0,410.32,321.37
2018,3,21,13,0,68.0,357.0,3.9,16.4,410.0,400.84,314.25
2018,3,21,13,15,66.0,340.0,3.8,16.4,390.5,386.47,303.51
2018,3,21,13,30,64.0,323.0,3.7,16.4,371.0,371.39,292.25
2018,3,21,13,45,142.5,333.0,3.6,16.4,436.0,460.63,363.25
2018,3,21,14,0,221.0,343.0,3.5,16.4,501.0,542.38,427.03
2018,3,21,14,15,162.5,322.0,3.5,16.35,435.5,475.28,375.38
2018,3,21,14,30,104.0,301.0,3.5,16.3,370.0,395.72,313.97
2018,3,21,14,45,97.0,282.5,3.5,16.25,344.0,372.57,296.96
2018,3,21,15,0,90.0,264.0,3.5,16.2,318.0,348.95,279.23
2018,3,21,15,15,92.0,243.5,3.5,16.2,295.5,330.0,265.31
2018,3,21,15,30,94.0,223.0,3.5,16.2,273.0,310.44,250.78
2018,3,21,15,45,106.5,204.0,3.45,15.8,255.5,312.17,253.7
2018,3,21,16,0,119.0,185.0,3.4,15.4,238.0,300.81,246.1
2018,3,21,16,15,134.0,158.5,3.3,15.15,211.5,280.61,231.19
2018,3,21,16,30,149.0,132.0,3.2,14.9,185.0,258.54,214.37
2018,3,21,16,45,119.0,111.5,3.15,14.65,149.5,212.03,175.74
2018,3,21,17,0,89.0,91.0,3.1,14.4,114.0,166.77,137.38
2018,3,21,17,15,56.5,69.0,3.05,14.15,82.5,110.09,88.72
2018,3,21,17,30,24.0,47.0,3.0,13.9,51.0,64.59,49.05
2018,3,21,17,45,16.0,32.0,2.95,13.7,34.0,43.66,30.06
2018,3,21,18,0,8.0,17.0,2.9,13.5,17.0,21.18,2.98
2018,3,21,18,15,4.0,8.5,2.95,13.4,8.5,9.84,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,11.55,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.6,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.45,11.7,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,11.8,7.0,6.48,0.12
2018,3,22,7,15,0.0,14.5,3.55,11.85,14.5,13.43,6.47
2018,3,22,7,30,0.0,22.0,3.6,11.9,22.0,20.39,12.83
2018,3,22,7,45,0.0,22.5,3.65,12.0,22.5,20.86,13.25
2018,3,22,8,0,0.0,23.0,3.7,12.1,23.0,21.33,13.64
2018,3,22,8,15,0.0,23.5,3.7,12.2,23.5,21.81,14.01
2018,3,22,8,30,0.0,24.0,3.7,12.3,24.0,22.28,13.5
2018,3,22,8,45,0.0,37.0,3.75,12.45,37.0,34.38,23.76
2018,3,22,9,0,0.0,50.0,3.8,12.6,50.0,46.5,33.93
2018,3,22,9,15,0.0,62.0,3.8,12.6,62.0,57.71,43.27
2018,3,22,9,30,0.0,74.0,3.8,12.6,74.0,68.93,52.56
2018,3,22,9,45,0.0,70.5,3.75,12.65,70.5,65.68,49.69
2018,3,22,10,0,0.0,67.0,3.7,12.7,67.0,62.43,46.85
2018,3,22,10,15,0.0,84.5,3.8,12.65,84.5,78.8,60.4
2018,3,22,10,30,0.0,102.0,3.9,12.6,102.0,95.05,73.75
2018,3,22,10,45,9.0,148.0,3.95,12.55,155.0,141.79,112.15
2018,3,22,11,0,18.0,194.0,4.0,12.5,208.0,188.05,149.76
2018,3,22,11,15,74.5,272.0,4.05,12.3,330.5,293.79,235.38
2018,3,22,11,30,131.0,350.0,4.1,12.1,453.0,405.06,323.6
2018,3,22,11,45,126.5,356.5,4.15,11.9,456.5,416.74,332.7
2018,3,22,12,0,122.0,363.0,4.2,11.7,460.0,427.92,341.75
2018,3,22,12,15,438.0,273.0,4.2,11.55,622.5,590.45,475.0
2018,3,22,12,30,754.0,183.0,4.2,11.4,785.0,762.48,610.92
2018,3,22,12,45,836.5,146.5,4.25,11.25,808.5,810.49,647.19
2018,3,22,13,0,919.0,110.0,4.3,11.1,832.0,855.1,680.67
2018,3,22,13,15,918.0,107.5,4.3,11.1,816.5,868.49,690.61
2018,3,22,13,30,917.0,105.0,4.3,11.1,801.0,878.6,698.53
2018,3,22,13,45,914.5,103.0,4.35,11.1,778.5,884.67,704.06
2018,3,22,14,0,912.0,101.0,4.4,11.1,756.0,887.4,707.35
2018,3,22,14,15,904.5,98.5,4.4,11.15,725.0,882.01,704.39
2018,3,22,14,30,897.0,96.0,4.4,11.2,694.0,873.3,699.2
2018,3,22,14,45,886.0,93.5,4.4,11.3,656.5,858.42,689.5
2018,3,22,15,0,875.0,91.0,4.4,11.4,619.0,840.49,677.68
2018,3,22,15,15,826.5,97.0,4.4,11.4,567.5,805.33,653.29
2018,3,22,15,30,778.0,103.0,4.4,11.4,516.0,762.0,622.61
2018,3,22,15,45,739.0,101.0,4.45,11.0,464.5,719.87,593.66
2018,3,22,16,0,700.0,99.0,4.5,10.6,413.0,673.16,560.49
2018,3,22,16,15,715.5,86.5,4.4,10.15,374.5,653.27,547.27
2018,3,22,16,30,731.0,74.0,4.3,9.7,336.0,625.86,527.51
2018,3,22,16,45,684.0,68.5,4.2,9.25,283.5,569.81,483.16
2018,3,22,17,0,637.0,63.0,4.1,8.8,231.0,510.77,434.14
2018,3,22,17,15,567.5,55.5,3.85,8.25,180.5,437.1,370.67
2018,3,22,17,30,498.0,48.0,3.6,7.7,130.0,367.03,307.63
2018,3,22,17,45,365.5,37.5,3.35,7.15,86.0,264.89,214.29
2018,3,22,18,0,233.0,27.0,3.1,6.6,42.0,162.83,76.01
2018,3,22,18,15,116.5,13.5,2.9,6.3,21.0,63.75,0.0
2018,3,22,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,0.95,3.95,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,0.9,4.2,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,0.9,5.0,24.5,14.77,0.0
2018,3,23,6,30,271.0,28.0,0.9,5.8,47.0,23.67,9.89
2018,3,23,6,45,386.0,37.5,0.9,6.6,90.0,29.93,20.86
2018,3,23,7,0,501.0,47.0,0.9,7.4,133.0,36.0,27.01
2018,3,23,7,15,591.5,53.0,0.9,7.85,188.0,38.78,29.86
2018,3,23,7,30,682.0,59.0,0.9,8.3,243.0,45.66,36.21
2018,3,23,7,45,728.5,63.5,0.9,8.8,297.0,47.3,37.64
2018,3,23,8,0,775.0,68.0,0.9,9.3,351.0,48.96,38.98
2018,3,23,8,15,806.5,71.5,0.95,9.65,403.5,56.34,45.45
2018,3,23,8,30,838.0,75.0,1.0,10.0,456.0,107.24,56.68
2018,3,23,8,45,860.5,77.5,1.05,10.35,505.0,159.56,91.35
2018,3,23,9,0,883.0,80.0,1.1,10.7,554.0,220.33,140.48
2018,3,23,9,15,900.0,82.0,1.2,11.0,598.5,274.62,187.96
2018,3,23,9,30,917.0,84.0,1.3,11.3,643.0,329.81,237.31
2018,3,23,9,45,930.5,85.0,1.45,11.6,682.0,383.68,285.65
2018,3,23,10,0,944.0,86.0,1.6,11.9,721.0,437.6,333.21
2018,3,23,10,15,941.5,91.5,1.75,12.15,749.0,488.31,377.38
2018,3,23,10,30,939.0,97.0,1.9,12.4,777.0,537.2,418.9
2018,3,23,10,45,934.5,102.5,2.05,12.65,797.5,583.08,457.0
2018,3,23,11,0,930.0,108.0,2.2,12.9,818.0,626.66,492.36
2018,3,23,11,15,820.0,156.0,2.35,13.0,791.5,641.79,504.93
2018,3,23,11,30,710.0,204.0,2.5,13.1,765.0,648.07,510.09
2018,3,23,11,45,668.0,221.0,2.65,13.25,753.0,664.44,523.08
2018,3,23,12,0,626.0,238.0,2.8,13.4,741.0,676.48,532.41
2018,3,23,12,15,458.5,304.5,2.95,13.45,673.0,637.09,501.06
2018,3,23,12,30,291.0,371.0,3.1,13.5,605.0,585.46,459.85
2018,3,23,12,45,311.5,367.5,3.2,13.5,615.5,610.43,479.97
2018,3,23,13,0,332.0,364.0,3.3,13.5,626.0,635.07,499.4
2018,3,23,13,15,319.0,356.5,3.4,13.45,604.0,627.56,494.51
2018,3,23,13,30,306.0,349.0,3.5,13.4,582.0,618.29,488.49
2018,3,23,13,45,544.5,250.5,3.55,13.3,650.0,734.89,582.85
2018,3,23,14,0,783.0,152.0,3.6,13.2,718.0,841.52,664.98
2018,3,23,14,15,811.5,136.0,3.65,13.0,700.5,853.16,674.42
2018,3,23,14,30,840.0,120.0,3.7,12.8,683.0,861.15,682.13
2018,3,23,14,45,871.5,103.0,3.7,12.6,658.5,866.53,687.91
2018,3,23,15,0,903.0,86.0,3.7,12.4,634.0,861.15,686.07
2018,3,23,15,15,890.5,82.0,3.7,12.4,590.5,836.78,670.05
2018,3,23,15,30,878.0,78.0,3.7,12.4,547.0,809.58,652.03
2018,3,23,15,45,854.0,75.5,3.7,11.8,497.5,778.9,632.71
2018,3,23,16,0,830.0,73.0,3.7,11.2,448.0,739.94,606.76
2018,3,23,16,15,796.5,70.0,3.45,10.8,395.5,691.69,571.69
2018,3,23,16,30,763.0,67.0,3.2,10.4,343.0,642.65,535.25
2018,3,23,16,45,716.0,62.5,3.0,10.05,289.5,582.16,488.67
2018,3,23,17,0,669.0,58.0,2.8,9.7,236.0,522.43,439.65
2018,3,23,17,15,593.0,52.0,2.45,9.0,184.0,449.9,377.92
2018,3,23,17,30,517.0,46.0,2.1,8.3,132.0,377.06,313.45
2018,3,23,17,45,389.0,36.5,1.75,7.65,88.0,277.51,223.63
2018,3,23,18,0,261.0,27.0,1.4,7.0,44.0,178.76,95.08
2018,3,23,18,15,137.0,15.0,1.4,6.75,23.0,74.47,0.0
2018,3,23,18,30,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.85,6.45,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,3,24,6,15,43.5,15.0,1.0,6.85,18.0,14.3,0.0
2018,3,24,6,30,83.0,28.0,1.2,7.2,34.0,23.04,10.96
2018,3,24,6,45,107.0,46.0,1.35,7.6,60.5,37.08,27.18
2018,3,24,7,0,131.0,64.0,1.5,8.0,87.0,50.66,40.16
2018,3,24,7,15,168.0,68.0,1.6,8.15,107.5,53.69,43.33
2018,3,24,7,30,205.0,72.0,1.7,8.3,128.0,56.46,46.0
2018,3,24,7,45,102.5,53.5,1.8,8.5,81.5,42.02,32.83
2018,3,24,8,0,0.0,35.0,1.9,8.7,35.0,32.49,24.07
2018,3,24,8,15,0.5,50.0,2.0,8.9,50.0,46.48,34.8
2018,3,24,8,30,1.0,65.0,2.1,9.1,65.0,60.54,46.71
2018,3,24,8,45,121.5,135.5,2.15,9.25,201.0,127.83,98.17
2018,3,24,9,0,242.0,206.0,2.2,9.4,337.0,204.11,156.05
2018,3,24,9,15,252.0,217.5,2.35,9.65,363.5,231.9,179.17
2018,3,24,9,30,262.0,229.0,2.5,9.9,390.0,260.64,203.57
2018,3,24,9,45,152.0,242.5,2.6,10.15,337.0,257.2,204.48
2018,3,24,10,0,42.0,256.0,2.7,10.4,284.0,240.68,193.08
2018,3,24,10,15,106.5,260.0,2.85,10.6,336.5,272.96,218.71
2018,3,24,10,30,171.0,264.0,3.0,10.8,389.0,315.52,252.94
2018,3,24,10,45,229.5,261.5,3.15,10.95,434.5,351.91,282.62
2018,3,24,11,0,288.0,259.0,3.3,11.1,480.0,396.6,318.97
2018,3,24,11,15,545.0,214.0,3.45,11.15,643.0,528.72,425.5
2018,3,24,11,30,802.0,169.0,3.6,11.2,806.0,679.62,543.79
2018,3,24,11,45,881.5,136.5,3.7,11.25,843.0,734.71,587.07
2018,3,24,12,0,961.0,104.0,3.8,11.3,880.0,790.26,629.68
2018,3,24,12,15,962.5,103.5,3.95,11.25,880.5,820.49,652.21
2018,3,24,12,30,964.0,103.0,4.1,11.2,881.0,847.83,672.86
2018,3,24,12,45,964.0,101.5,4.2,11.2,873.0,869.98,689.57
2018,3,24,13,0,964.0,100.0,4.3,11.2,865.0,888.91,704.28
2018,3,24,13,15,777.5,173.5,4.35,11.1,782.5,834.71,665.7
2018,3,24,13,30,591.0,247.0,4.4,11.0,700.0,763.33,611.32
2018,3,24,13,45,614.5,225.5,4.45,10.9,683.5,774.0,621.96
2018,3,24,14,0,638.0,204.0,4.5,10.8,667.0,779.45,628.39
2018,3,24,14,15,479.0,243.0,4.5,10.65,582.5,685.26,555.01
2018,3,24,14,30,320.0,282.0,4.5,10.5,498.0,583.21,474.34
2018,3,24,14,45,456.5,229.5,4.45,10.35,518.5,655.59,535.66
2018,3,24,15,0,593.0,177.0,4.4,10.2,539.0,716.46,586.88
2018,3,24,15,15,404.5,200.5,4.4,10.2,439.5,577.37,476.28
2018,3,24,15,30,216.0,224.0,4.4,10.2,340.0,423.02,350.95
2018,3,24,15,45,234.0,204.0,4.25,9.75,319.5,426.16,355.81
2018,3,24,16,0,252.0,184.0,4.1,9.3,299.0,414.75,348.46
2018,3,24,16,15,292.0,157.5,3.8,8.95,275.5,409.52,346.33
2018,3,24,16,30,332.0,131.0,3.5,8.6,252.0,400.46,340.72
2018,3,24,16,45,408.5,102.5,3.25,8.25,228.5,422.68,360.55
2018,3,24,17,0,485.0,74.0,3.0,7.9,205.0,429.2,366.23
2018,3,24,17,15,511.5,59.5,2.65,7.25,171.0,411.0,349.13
2018,3,24,17,30,538.0,45.0,2.3,6.6,137.0,389.34,326.55
2018,3,24,17,45,402.5,36.0,1.9,6.0,91.5,285.31,232.32
2018,3,24,18,0,267.0,27.0,1.5,5.4,46.0,184.1,108.39
2018,3,24,18,15,141.0,15.0,1.45,5.2,24.0,76.58,0.0
2018,3,24,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,24,18,45,7.5,1.5,1.4,4.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
