Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.5,1.05,3.7,1.5,0.0,0.0
2018,3,25,6,0,11.0,3.0,1.0,3.9,3.0,0.0,0.0
2018,3,25,6,15,109.0,17.5,1.05,4.6,26.0,16.68,0.0
2018,3,25,6,30,207.0,32.0,1.1,5.3,49.0,25.33,13.94
2018,3,25,6,45,334.0,44.0,1.15,6.0,94.0,35.53,26.12
2018,3,25,7,0,461.0,56.0,1.2,6.7,139.0,43.63,34.09
2018,3,25,7,15,537.0,63.5,1.35,7.05,191.0,47.22,37.67
2018,3,25,7,30,613.0,71.0,1.5,7.4,243.0,50.74,40.97
2018,3,25,7,45,662.5,76.5,1.65,7.75,296.5,52.47,42.46
2018,3,25,8,0,712.0,82.0,1.8,8.1,350.0,54.15,43.83
2018,3,25,8,15,746.0,86.5,1.9,8.35,402.0,69.53,44.21
2018,3,25,8,30,780.0,91.0,2.0,8.6,454.0,124.21,71.32
2018,3,25,8,45,549.0,145.5,2.05,8.85,414.0,177.18,120.29
2018,3,25,9,0,318.0,200.0,2.1,9.1,374.0,215.22,162.01
2018,3,25,9,15,331.0,216.5,2.2,9.35,410.0,251.44,192.43
2018,3,25,9,30,344.0,233.0,2.3,9.6,446.0,289.04,224.33
2018,3,25,9,45,293.0,263.5,2.35,9.9,452.5,316.98,249.54
2018,3,25,10,0,242.0,294.0,2.4,10.2,459.0,340.1,269.78
2018,3,25,10,15,251.0,306.5,2.5,10.35,484.5,370.53,294.72
2018,3,25,10,30,260.0,319.0,2.6,10.5,510.0,401.66,319.89
2018,3,25,10,45,408.5,286.0,2.65,10.65,596.5,467.03,372.24
2018,3,25,11,0,557.0,253.0,2.7,10.8,683.0,546.15,434.99
2018,3,25,11,15,523.5,270.0,2.75,10.9,680.5,567.57,451.68
2018,3,25,11,30,490.0,287.0,2.8,11.0,678.0,585.58,465.63
2018,3,25,11,45,446.0,281.0,2.9,11.05,639.5,572.3,456.26
2018,3,25,12,0,402.0,275.0,3.0,11.1,601.0,554.64,443.42
2018,3,25,12,15,336.0,329.5,3.05,11.15,602.0,569.52,453.29
2018,3,25,12,30,270.0,384.0,3.1,11.2,603.0,584.35,462.59
2018,3,25,12,45,270.0,382.0,3.15,11.25,599.0,594.33,470.5
2018,3,25,13,0,270.0,380.0,3.2,11.3,595.0,603.3,477.71
2018,3,25,13,15,295.5,362.5,3.25,11.3,593.5,616.81,489.35
2018,3,25,13,30,321.0,345.0,3.3,11.3,592.0,629.36,500.34
2018,3,25,13,45,534.0,256.0,3.3,11.3,652.0,736.0,586.4
2018,3,25,14,0,747.0,167.0,3.3,11.3,712.0,836.53,664.08
2018,3,25,14,15,844.0,126.5,3.3,11.25,717.5,876.9,693.64
2018,3,25,14,30,941.0,86.0,3.3,11.2,723.0,909.41,718.06
2018,3,25,14,45,847.0,110.5,3.3,11.1,660.0,860.34,684.15
2018,3,25,15,0,753.0,135.0,3.3,11.0,597.0,807.27,647.55
2018,3,25,15,15,474.5,162.5,3.3,11.0,446.5,593.81,486.13
2018,3,25,15,30,196.0,190.0,3.3,11.0,296.0,380.14,313.78
2018,3,25,15,45,102.5,162.0,3.15,10.7,217.0,259.9,215.63
2018,3,25,16,0,9.0,134.0,3.0,10.4,138.0,136.79,111.21
2018,3,25,16,15,54.5,135.5,2.75,10.05,156.0,182.57,151.97
2018,3,25,16,30,100.0,137.0,2.5,9.7,174.0,230.6,193.78
2018,3,25,16,45,124.5,120.5,2.3,9.35,159.5,227.97,192.42
2018,3,25,17,0,149.0,104.0,2.1,9.0,145.0,223.45,189.04
2018,3,25,17,15,109.0,83.0,1.9,8.3,109.5,170.76,143.27
2018,3,25,17,30,69.0,62.0,1.7,7.6,74.0,120.25,98.61
2018,3,25,17,45,50.5,42.5,1.5,6.9,49.5,85.7,67.08
2018,3,25,18,0,32.0,23.0,1.3,6.2,25.0,48.07,26.53
2018,3,25,18,15,24.5,13.0,1.35,6.0,13.5,23.27,0.0
2018,3,25,18,30,17.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.4,5.6,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,5,45,18.0,2.5,1.45,2.5,2.0,0.0,0.0
2018,3,26,6,0,36.0,5.0,1.5,2.8,4.0,0.0,0.0
2018,3,26,6,15,191.5,17.0,1.75,3.65,31.5,16.2,0.0
2018,3,26,6,30,347.0,29.0,2.0,4.5,59.0,23.73,13.53
2018,3,26,6,45,479.5,36.0,2.3,5.35,108.0,27.8,19.34
2018,3,26,7,0,612.0,43.0,2.6,6.2,157.0,34.87,26.21
2018,3,26,7,15,675.5,48.5,2.8,6.8,211.0,37.78,29.08
2018,3,26,7,30,739.0,54.0,3.0,7.4,265.0,40.66,31.73
2018,3,26,7,45,780.5,57.5,3.2,8.05,319.5,41.76,32.63
2018,3,26,8,0,822.0,61.0,3.4,8.7,374.0,42.88,33.48
2018,3,26,8,15,849.0,64.5,3.55,9.25,427.0,71.24,41.38
2018,3,26,8,30,876.0,68.0,3.7,9.8,480.0,124.43,66.57
2018,3,26,8,45,895.0,71.0,3.8,10.3,529.0,178.78,105.79
2018,3,26,9,0,914.0,74.0,3.9,10.8,578.0,234.68,152.96
2018,3,26,9,15,927.5,76.0,3.95,11.25,621.5,289.79,202.63
2018,3,26,9,30,941.0,78.0,4.0,11.7,665.0,345.4,253.45
2018,3,26,9,45,952.0,79.0,4.05,12.15,703.0,399.59,302.75
2018,3,26,10,0,963.0,80.0,4.1,12.6,741.0,453.55,350.83
2018,3,26,10,15,970.0,81.5,4.15,12.9,772.5,505.69,396.47
2018,3,26,10,30,977.0,83.0,4.2,13.2,804.0,556.77,440.01
2018,3,26,10,45,981.0,84.5,4.2,13.5,827.5,604.97,479.95
2018,3,26,11,0,985.0,86.0,4.2,13.8,851.0,651.41,517.42
2018,3,26,11,15,988.5,86.0,4.2,14.05,866.5,694.21,551.32
2018,3,26,11,30,992.0,86.0,4.2,14.3,882.0,734.8,582.78
2018,3,26,11,45,995.5,84.5,4.15,14.5,890.0,771.56,609.92
2018,3,26,12,0,999.0,83.0,4.1,14.7,898.0,805.72,633.78
2018,3,26,12,15,996.0,84.5,4.05,14.85,896.5,835.16,654.22
2018,3,26,12,30,993.0,86.0,4.0,15.0,895.0,861.43,672.34
2018,3,26,12,45,987.5,87.5,4.0,15.1,885.0,882.44,687.1
2018,3,26,13,0,982.0,89.0,4.0,15.2,875.0,900.03,699.53
2018,3,26,13,15,976.0,89.0,3.95,15.25,857.0,912.17,708.09
2018,3,26,13,30,970.0,89.0,3.9,15.3,839.0,920.79,714.32
2018,3,26,13,45,961.0,89.0,3.85,15.35,813.0,923.32,716.42
2018,3,26,14,0,952.0,89.0,3.8,15.4,787.0,922.32,716.24
2018,3,26,14,15,940.5,89.0,3.75,15.35,754.0,915.71,712.55
2018,3,26,14,30,929.0,89.0,3.7,15.3,721.0,905.75,706.69
2018,3,26,14,45,915.0,88.0,3.65,15.2,682.0,889.3,696.48
2018,3,26,15,0,901.0,87.0,3.6,15.1,643.0,869.8,684.24
2018,3,26,15,15,884.5,84.5,3.6,15.1,598.5,843.58,667.23
2018,3,26,15,30,868.0,82.0,3.6,15.1,554.0,814.75,648.3
2018,3,26,15,45,844.5,79.5,3.4,14.75,505.0,784.44,628.01
2018,3,26,16,0,821.0,77.0,3.2,14.4,456.0,745.69,601.24
2018,3,26,16,15,787.5,74.0,2.8,13.8,403.5,697.2,566.31
2018,3,26,16,30,754.0,71.0,2.4,13.2,351.0,647.93,530.04
2018,3,26,16,45,707.0,66.5,2.05,12.65,297.5,587.12,483.96
2018,3,26,17,0,660.0,62.0,1.7,12.1,244.0,531.9,439.24
2018,3,26,17,15,589.5,54.5,1.65,11.2,191.5,455.89,377.91
2018,3,26,17,30,519.0,47.0,1.6,10.3,139.0,383.77,316.63
2018,3,26,17,45,387.5,38.0,1.5,9.45,93.5,281.71,227.46
2018,3,26,18,0,256.0,29.0,1.4,8.6,48.0,184.58,121.03
2018,3,26,18,15,135.5,15.0,1.4,8.35,24.5,74.8,0.0
2018,3,26,18,30,15.0,1.0,1.4,8.1,1.0,0.0,0.0
2018,3,26,18,45,7.5,0.5,1.45,7.85,0.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.25,4.85,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.2,5.2,6.0,0.0,0.0
2018,3,27,6,15,202.5,19.0,1.35,6.3,34.5,18.11,0.0
2018,3,27,6,30,357.0,31.0,1.5,7.4,63.0,25.41,15.3
2018,3,27,6,45,467.0,39.0,1.6,8.45,110.0,30.27,21.36
2018,3,27,7,0,577.0,47.0,1.7,9.5,157.0,35.05,26.07
2018,3,27,7,15,640.5,52.0,1.85,10.15,209.5,40.64,31.3
2018,3,27,7,30,704.0,57.0,2.0,10.8,262.0,42.94,33.36
2018,3,27,7,45,744.5,62.0,2.1,11.4,316.0,45.14,35.23
2018,3,27,8,0,785.0,67.0,2.2,12.0,370.0,47.27,36.95
2018,3,27,8,15,804.0,72.0,2.3,12.5,419.0,72.98,40.7
2018,3,27,8,30,823.0,77.0,2.4,13.0,468.0,124.4,66.81
2018,3,27,8,45,842.5,80.5,2.5,13.55,516.0,176.63,104.77
2018,3,27,9,0,862.0,84.0,2.6,14.1,564.0,230.62,149.88
2018,3,27,9,15,876.5,87.5,2.7,14.55,607.5,290.93,202.68
2018,3,27,9,30,891.0,91.0,2.8,15.0,651.0,345.58,251.4
2018,3,27,9,45,908.5,90.5,2.85,15.4,690.5,398.45,298.22
2018,3,27,10,0,926.0,90.0,2.9,15.8,730.0,451.74,344.41
2018,3,27,10,15,933.0,91.5,2.95,16.15,760.5,502.21,387.41
2018,3,27,10,30,940.0,93.0,3.0,16.5,791.0,551.67,428.39
2018,3,27,10,45,945.5,94.0,3.05,16.85,814.5,598.67,466.36
2018,3,27,11,0,951.0,95.0,3.1,17.2,838.0,644.11,502.13
2018,3,27,11,15,948.0,99.0,3.1,17.45,851.5,685.24,533.74
2018,3,27,11,30,945.0,103.0,3.1,17.7,865.0,723.85,562.74
2018,3,27,11,45,840.0,158.0,3.1,17.95,840.0,737.5,571.16
2018,3,27,12,0,735.0,213.0,3.1,18.2,815.0,743.51,573.62
2018,3,27,12,15,692.0,235.5,3.1,18.35,802.0,758.05,583.45
2018,3,27,12,30,649.0,258.0,3.1,18.5,789.0,768.37,590.0
2018,3,27,12,45,649.5,253.0,3.1,18.6,780.0,783.72,601.39
2018,3,27,13,0,650.0,248.0,3.1,18.7,771.0,796.71,611.03
2018,3,27,13,15,697.5,218.0,3.05,18.75,769.0,822.04,630.52
2018,3,27,13,30,745.0,188.0,3.0,18.8,767.0,844.77,647.19
2018,3,27,13,45,805.0,154.5,3.0,18.9,762.5,867.85,663.57
2018,3,27,14,0,865.0,121.0,3.0,19.0,758.0,891.25,680.25
2018,3,27,14,15,864.0,114.5,2.9,19.0,728.0,887.13,677.56
2018,3,27,14,30,863.0,108.0,2.8,19.0,698.0,879.64,672.92
2018,3,27,14,45,880.0,94.5,2.7,18.95,668.0,869.73,666.89
2018,3,27,15,0,897.0,81.0,2.6,18.9,638.0,862.36,662.78
2018,3,27,15,15,889.5,77.0,2.6,18.9,596.5,841.71,650.1
2018,3,27,15,30,882.0,73.0,2.6,18.9,555.0,818.1,635.46
2018,3,27,15,45,861.5,70.0,2.25,18.65,506.5,782.51,610.34
2018,3,27,16,0,841.0,67.0,1.9,18.4,458.0,744.93,583.57
2018,3,27,16,15,810.5,64.5,1.65,17.75,406.0,705.04,556.34
2018,3,27,16,30,780.0,62.0,1.4,17.1,354.0,657.88,523.13
2018,3,27,16,45,734.5,58.0,1.15,16.5,300.0,597.88,479.32
2018,3,27,17,0,689.0,54.0,0.9,15.9,246.0,538.7,433.86
2018,3,27,17,15,602.0,50.0,0.95,15.05,192.5,459.33,372.34
2018,3,27,17,30,515.0,46.0,1.0,14.2,139.0,381.62,308.81
2018,3,27,17,45,378.0,37.0,1.05,13.3,93.0,276.58,220.03
2018,3,27,18,0,241.0,28.0,1.1,12.4,47.0,178.84,120.01
2018,3,27,18,15,131.0,15.5,1.1,12.1,24.5,73.58,0.0
2018,3,27,18,30,21.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.1,11.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.0,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.0,8.4,6.0,5.72,0.0
2018,3,28,6,15,200.0,18.5,1.1,9.1,35.0,15.4,0.0
2018,3,28,6,30,350.0,31.0,1.2,9.8,64.0,25.1,15.31
2018,3,28,6,45,456.0,39.5,1.3,10.5,111.0,30.45,21.41
2018,3,28,7,0,562.0,48.0,1.4,11.2,158.0,35.64,26.45
2018,3,28,7,15,625.5,53.5,1.45,11.8,210.5,38.07,28.79
2018,3,28,7,30,689.0,59.0,1.5,12.4,263.0,44.4,34.47
2018,3,28,7,45,731.5,63.5,1.55,13.05,316.5,46.12,35.87
2018,3,28,8,0,774.0,68.0,1.6,13.7,370.0,47.8,37.17
2018,3,28,8,15,803.0,71.0,1.65,14.3,421.5,76.22,40.98
2018,3,28,8,30,832.0,74.0,1.7,14.9,473.0,126.98,67.26
2018,3,28,8,45,853.0,77.0,1.8,15.5,521.5,186.23,111.18
2018,3,28,9,0,874.0,80.0,1.9,16.1,570.0,240.46,156.16
2018,3,28,9,15,892.5,80.5,1.9,16.55,614.0,293.62,202.62
2018,3,28,9,30,911.0,81.0,1.9,17.0,658.0,347.79,250.24
2018,3,28,9,45,926.5,80.5,1.95,17.45,696.5,400.83,296.54
2018,3,28,10,0,942.0,80.0,2.0,17.9,735.0,454.07,341.92
2018,3,28,10,15,949.5,81.5,2.05,18.3,766.0,505.38,384.68
2018,3,28,10,30,957.0,83.0,2.1,18.7,797.0,555.7,425.39
2018,3,28,10,45,963.0,83.5,2.15,19.1,821.0,603.11,462.77
2018,3,28,11,0,969.0,84.0,2.2,19.5,845.0,648.95,497.94
2018,3,28,11,15,973.5,84.5,2.25,19.75,861.5,692.07,530.54
2018,3,28,11,30,978.0,85.0,2.3,20.0,878.0,733.1,560.91
2018,3,28,11,45,979.5,85.5,2.35,20.25,886.0,769.77,586.46
2018,3,28,12,0,981.0,86.0,2.4,20.5,894.0,803.79,609.39
2018,3,28,12,15,980.5,86.5,2.45,20.65,893.5,833.5,629.52
2018,3,28,12,30,980.0,87.0,2.5,20.8,893.0,860.2,647.6
2018,3,28,12,45,978.0,86.5,2.55,20.95,884.0,881.54,662.09
2018,3,28,13,0,976.0,86.0,2.6,21.1,875.0,899.57,674.46
2018,3,28,13,15,972.0,86.0,2.6,21.15,858.0,913.06,683.75
2018,3,28,13,30,968.0,86.0,2.6,21.2,841.0,923.09,690.88
2018,3,28,13,45,962.5,84.5,2.6,21.3,816.0,926.73,693.75
2018,3,28,14,0,957.0,83.0,2.6,21.4,791.0,926.84,694.46
2018,3,28,14,15,948.0,81.5,2.55,21.35,758.5,920.41,690.93
2018,3,28,14,30,939.0,80.0,2.5,21.3,726.0,910.56,685.28
2018,3,28,14,45,927.0,78.5,2.45,21.25,687.0,894.81,675.8
2018,3,28,15,0,915.0,77.0,2.4,21.2,648.0,875.92,664.32
2018,3,28,15,15,899.5,75.5,2.4,21.2,604.0,851.13,649.15
2018,3,28,15,30,884.0,74.0,2.4,21.2,560.0,823.69,632.14
2018,3,28,15,45,863.5,71.0,2.15,20.9,511.0,787.96,608.03
2018,3,28,16,0,843.0,68.0,1.9,20.6,462.0,750.24,582.31
2018,3,28,16,15,814.5,65.0,1.7,19.95,410.5,711.07,556.31
2018,3,28,16,30,786.0,62.0,1.5,19.3,359.0,664.47,524.29
2018,3,28,16,45,744.5,58.0,1.25,18.65,305.5,606.9,482.83
2018,3,28,17,0,703.0,54.0,1.0,18.0,252.0,549.85,439.72
2018,3,28,17,15,639.0,48.5,1.05,17.1,200.0,477.87,384.73
2018,3,28,17,30,575.0,43.0,1.1,16.2,148.0,408.84,328.66
2018,3,28,17,45,414.5,35.0,1.1,15.25,98.0,294.84,233.38
2018,3,28,18,0,254.0,27.0,1.1,14.3,48.0,186.59,128.35
2018,3,28,18,15,141.5,15.5,1.1,13.95,25.5,78.63,0.0
2018,3,28,18,30,29.0,4.0,1.1,13.6,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,1.1,13.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,1.0,10.3,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,10.4,7.0,6.67,0.0
2018,3,29,6,15,105.5,21.0,1.1,11.1,30.0,16.72,0.0
2018,3,29,6,30,178.0,35.0,1.2,11.8,53.0,27.3,17.33
2018,3,29,6,45,237.5,50.5,1.25,12.5,89.5,38.6,28.45
2018,3,29,7,0,297.0,66.0,1.3,13.2,126.0,49.38,38.47
2018,3,29,7,15,409.0,74.0,1.4,13.8,182.5,54.1,42.84
2018,3,29,7,30,521.0,82.0,1.5,14.4,239.0,58.48,46.7
2018,3,29,7,45,621.0,80.0,1.55,14.95,301.0,53.9,42.47
2018,3,29,8,0,721.0,78.0,1.6,15.5,363.0,50.11,38.91
2018,3,29,8,15,718.5,91.0,1.6,16.1,407.0,86.99,49.77
2018,3,29,8,30,716.0,104.0,1.6,16.7,451.0,138.29,80.07
2018,3,29,8,45,629.5,140.5,1.65,17.25,467.5,195.63,127.54
2018,3,29,9,0,543.0,177.0,1.7,17.8,484.0,244.14,171.03
2018,3,29,9,15,720.0,133.5,1.7,18.35,573.0,285.94,200.95
2018,3,29,9,30,897.0,90.0,1.7,18.9,662.0,355.19,254.68
2018,3,29,9,45,923.0,86.0,1.75,19.5,704.0,408.54,300.13
2018,3,29,10,0,949.0,82.0,1.8,20.1,746.0,463.04,345.5
2018,3,29,10,15,956.5,83.0,1.85,20.55,777.0,514.25,387.49
2018,3,29,10,30,964.0,84.0,1.9,21.0,808.0,564.45,427.43
2018,3,29,10,45,969.0,85.0,1.9,21.5,831.5,612.04,463.91
2018,3,29,11,0,974.0,86.0,1.9,22.0,855.0,657.98,498.04
2018,3,29,11,15,977.0,87.0,2.0,22.25,871.0,700.79,530.12
2018,3,29,11,30,980.0,88.0,2.1,22.5,887.0,741.4,559.99
2018,3,29,11,45,981.0,89.0,2.15,22.8,894.5,778.23,584.99
2018,3,29,12,0,982.0,90.0,2.2,23.1,902.0,812.4,607.53
2018,3,29,12,15,963.5,99.5,2.25,23.2,896.0,837.16,624.11
2018,3,29,12,30,945.0,109.0,2.3,23.3,890.0,858.17,638.28
2018,3,29,12,45,929.5,115.0,2.35,23.4,876.5,874.49,649.4
2018,3,29,13,0,914.0,121.0,2.4,23.5,863.0,887.27,658.31
2018,3,29,13,15,904.0,122.5,2.35,23.55,844.0,896.71,664.4
2018,3,29,13,30,894.0,124.0,2.3,23.6,825.0,902.8,668.41
2018,3,29,13,45,828.0,147.0,2.3,23.6,780.5,885.93,657.85
2018,3,29,14,0,762.0,170.0,2.3,23.6,736.0,863.83,644.05
2018,3,29,14,15,758.0,161.0,2.3,23.55,704.5,855.03,639.46
2018,3,29,14,30,754.0,152.0,2.3,23.5,673.0,843.12,632.75
2018,3,29,14,45,800.5,125.5,2.3,23.4,651.5,848.31,637.95
2018,3,29,15,0,847.0,99.0,2.3,23.3,630.0,852.93,642.79
2018,3,29,15,15,834.0,94.5,2.3,23.3,587.0,827.9,627.24
2018,3,29,15,30,821.0,90.0,2.3,23.3,544.0,800.19,610.07
2018,3,29,15,45,839.5,79.5,2.1,22.8,508.5,788.17,603.44
2018,3,29,16,0,858.0,69.0,1.9,22.3,473.0,765.71,589.28
2018,3,29,16,15,830.5,66.0,1.75,21.6,421.0,726.82,564.18
2018,3,29,16,30,803.0,63.0,1.6,20.9,369.0,680.36,533.14
2018,3,29,16,45,761.0,59.5,1.4,20.2,315.0,622.35,492.31
2018,3,29,17,0,719.0,56.0,1.2,19.5,261.0,564.82,449.85
2018,3,29,17,15,653.0,50.5,1.2,18.45,207.5,490.7,393.49
2018,3,29,17,30,587.0,45.0,1.2,17.4,154.0,425.1,340.22
2018,3,29,17,45,473.0,37.5,1.2,16.4,107.0,330.65,260.89
2018,3,29,18,0,359.0,30.0,1.2,15.4,60.0,243.57,171.56
2018,3,29,18,15,203.0,18.0,1.2,15.0,32.5,109.26,0.0
2018,3,29,18,30,47.0,6.0,1.2,14.6,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.2,14.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,5,45,12.5,3.5,1.2,9.9,3.5,0.0,0.0
2018,3,30,6,0,25.0,7.0,1.1,10.1,7.0,6.67,0.0
2018,3,30,6,15,102.0,22.0,1.2,10.95,31.5,17.46,0.0
2018,3,30,6,30,179.0,37.0,1.3,11.8,56.0,28.82,18.87
2018,3,30,6,45,255.5,51.0,1.35,12.65,95.0,38.88,28.75
2018,3,30,7,0,332.0,65.0,1.4,13.5,134.0,48.51,37.68
2018,3,30,7,15,366.0,80.5,1.35,14.0,176.0,58.74,46.95
2018,3,30,7,30,400.0,96.0,1.3,14.5,218.0,68.47,55.53
2018,3,30,7,45,414.0,114.5,1.3,15.0,261.0,79.82,65.31
2018,3,30,8,0,428.0,133.0,1.3,15.5,304.0,90.56,74.36
2018,3,30,8,15,427.5,152.5,1.25,16.2,342.5,124.42,86.85
2018,3,30,8,30,427.0,172.0,1.2,16.9,381.0,165.59,113.43
2018,3,30,8,45,410.5,196.5,1.15,17.6,413.5,208.27,146.47
2018,3,30,9,0,394.0,221.0,1.1,18.3,446.0,255.53,184.82
2018,3,30,9,15,353.0,249.5,1.1,19.0,462.0,291.15,215.02
2018,3,30,9,30,312.0,278.0,1.1,19.7,478.0,322.76,241.38
2018,3,30,9,45,362.5,280.5,1.1,20.35,526.0,363.69,272.37
2018,3,30,10,0,413.0,283.0,1.1,21.0,574.0,404.9,303.48
2018,3,30,10,15,431.0,292.0,1.15,21.4,607.0,445.33,334.33
2018,3,30,10,30,449.0,301.0,1.2,21.8,640.0,486.99,365.51
2018,3,30,10,45,417.5,323.5,1.2,22.15,646.0,513.67,384.85
2018,3,30,11,0,386.0,346.0,1.2,22.5,652.0,538.85,402.51
2018,3,30,11,15,358.5,363.5,1.2,22.7,652.0,557.19,415.18
2018,3,30,11,30,331.0,381.0,1.2,22.9,652.0,573.07,425.81
2018,3,30,11,45,381.0,365.0,1.2,23.1,679.5,611.11,453.21
2018,3,30,12,0,431.0,349.0,1.2,23.3,707.0,653.02,482.77
2018,3,30,12,15,517.0,315.0,1.2,23.45,744.0,706.09,520.54
2018,3,30,12,30,603.0,281.0,1.2,23.6,781.0,760.8,558.84
2018,3,30,12,45,671.0,246.0,1.2,23.7,797.0,802.53,587.97
2018,3,30,13,0,739.0,211.0,1.2,23.8,813.0,842.59,615.94
2018,3,30,13,15,737.0,205.0,1.2,23.85,795.5,850.71,621.24
2018,3,30,13,30,735.0,199.0,1.2,23.9,778.0,855.92,624.99
2018,3,30,13,45,686.5,210.5,1.25,23.9,738.0,835.75,612.91
2018,3,30,14,0,638.0,222.0,1.3,23.9,698.0,812.26,598.17
2018,3,30,14,15,688.0,190.5,1.3,23.85,684.5,827.98,611.01
2018,3,30,14,30,738.0,159.0,1.3,23.8,671.0,839.43,619.64
2018,3,30,14,45,667.5,172.5,1.25,23.75,616.5,791.62,588.42
2018,3,30,15,0,597.0,186.0,1.2,23.7,562.0,741.78,555.31
2018,3,30,15,15,551.5,182.0,1.2,23.7,510.5,688.96,520.46
2018,3,30,15,30,506.0,178.0,1.2,23.7,459.0,640.47,487.82
2018,3,30,15,45,588.0,141.5,1.2,23.45,440.5,663.18,507.95
2018,3,30,16,0,670.0,105.0,1.2,23.2,422.0,674.08,517.91
2018,3,30,16,15,512.5,120.0,1.1,22.45,346.5,549.84,429.42
2018,3,30,16,30,355.0,135.0,1.0,21.7,271.0,440.27,347.87
2018,3,30,16,45,341.5,113.5,0.95,20.9,229.0,395.92,316.37
2018,3,30,17,0,328.0,92.0,0.9,20.1,187.0,350.91,282.53
2018,3,30,17,15,340.5,74.5,0.95,19.15,155.5,326.89,264.22
2018,3,30,17,30,353.0,57.0,1.0,18.2,124.0,300.69,242.11
2018,3,30,17,45,279.0,44.0,1.05,17.25,86.5,231.93,183.35
2018,3,30,18,0,205.0,31.0,1.1,16.3,49.0,170.3,121.44
2018,3,30,18,15,115.5,17.5,1.1,15.9,26.5,69.36,0.0
2018,3,30,18,30,26.0,4.0,1.1,15.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,15.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,5,45,4.0,3.0,1.1,10.35,3.0,0.0,0.0
2018,3,31,6,0,8.0,6.0,1.1,10.6,6.0,5.72,0.0
2018,3,31,6,15,36.0,23.0,1.25,11.35,26.5,19.78,2.43
2018,3,31,6,30,64.0,40.0,1.4,12.1,47.0,33.74,23.26
2018,3,31,6,45,100.0,59.0,1.55,12.85,77.0,48.89,37.59
2018,3,31,7,0,136.0,78.0,1.7,13.6,107.0,63.7,51.15
2018,3,31,7,15,192.5,97.0,1.7,14.05,150.0,74.36,60.78
2018,3,31,7,30,249.0,116.0,1.7,14.5,193.0,87.36,72.18
2018,3,31,7,45,279.5,135.0,1.75,14.95,236.5,99.78,82.8
2018,3,31,8,0,310.0,154.0,1.8,15.4,280.0,111.67,92.74
2018,3,31,8,15,274.0,180.5,1.8,16.05,302.5,145.71,107.96
2018,3,31,8,30,238.0,207.0,1.8,16.7,325.0,179.69,132.68
2018,3,31,8,45,230.5,232.0,1.85,17.3,355.0,220.74,164.67
2018,3,31,9,0,223.0,257.0,1.9,17.9,385.0,254.03,191.25
2018,3,31,9,15,219.5,278.5,1.95,18.4,412.5,285.36,216.36
2018,3,31,9,30,216.0,300.0,2.0,18.9,440.0,316.46,241.08
2018,3,31,9,45,214.0,319.5,2.05,19.35,464.5,346.37,264.52
2018,3,31,10,0,212.0,339.0,2.1,19.8,489.0,376.13,287.42
2018,3,31,10,15,230.0,352.0,2.15,20.15,521.0,409.94,313.03
2018,3,31,10,30,248.0,365.0,2.2,20.5,553.0,445.24,339.47
2018,3,31,10,45,307.5,358.5,2.25,20.8,599.0,485.95,370.16
2018,3,31,11,0,367.0,352.0,2.3,21.1,645.0,534.43,406.35
2018,3,31,11,15,455.0,328.0,2.4,21.25,698.0,589.01,447.62
2018,3,31,11,30,543.0,304.0,2.5,21.4,751.0,650.03,493.17
2018,3,31,11,45,561.0,300.5,2.55,21.5,765.5,683.9,517.84
2018,3,31,12,0,579.0,297.0,2.6,21.6,780.0,717.27,542.1
2018,3,31,12,15,613.5,281.0,2.7,21.55,792.5,751.2,567.66
2018,3,31,12,30,648.0,265.0,2.8,21.5,805.0,784.83,592.92
2018,3,31,12,45,634.0,266.5,2.85,21.5,790.5,794.35,599.97
2018,3,31,13,0,620.0,268.0,2.9,21.5,776.0,801.08,605.27
2018,3,31,13,15,687.0,229.5,2.9,21.35,781.5,835.29,631.84
2018,3,31,13,30,754.0,191.0,2.9,21.2,787.0,866.83,655.2
2018,3,31,13,45,742.0,188.5,2.95,21.0,760.0,863.99,654.55
2018,3,31,14,0,730.0,186.0,3.0,20.8,733.0,858.13,652.24
2018,3,31,14,15,691.0,190.0,2.95,20.55,691.0,832.47,635.79
2018,3,31,14,30,652.0,194.0,2.9,20.3,649.0,804.12,617.47
2018,3,31,14,45,635.5,185.5,2.9,20.0,609.0,779.86,602.46
2018,3,31,15,0,619.0,177.0,2.9,19.7,569.0,753.19,585.58
2018,3,31,15,15,652.0,153.0,2.9,19.7,540.5,749.46,584.86
2018,3,31,15,30,685.0,129.0,2.9,19.7,512.0,741.36,580.69
2018,3,31,15,45,632.5,128.0,2.8,18.75,458.0,686.01,543.59
2018,3,31,16,0,580.0,127.0,2.7,17.8,404.0,630.44,505.38
2018,3,31,16,15,570.0,114.0,2.55,17.15,361.0,594.17,480.31
2018,3,31,16,30,560.0,101.0,2.4,16.5,318.0,556.35,453.23
2018,3,31,16,45,454.5,99.0,2.3,15.8,258.5,458.06,377.01
2018,3,31,17,0,349.0,97.0,2.2,15.1,199.0,372.03,308.01
2018,3,31,17,15,285.5,82.0,2.0,14.15,154.5,302.83,251.25
2018,3,31,17,30,222.0,67.0,1.8,13.2,110.0,226.4,186.75
2018,3,31,17,45,169.5,49.5,1.65,12.3,76.5,169.31,136.53
2018,3,31,18,0,117.0,32.0,1.5,11.4,43.0,116.18,84.76
2018,3,31,18,15,68.0,18.0,1.5,11.0,23.5,48.34,0.0
2018,3,31,18,30,19.0,4.0,1.5,10.6,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,1.5,10.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.3,7.7,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.4,8.1,12.0,10.48,0.0
2018,4,1,6,15,205.0,25.5,1.6,8.75,45.5,20.24,5.54
2018,4,1,6,30,342.0,40.0,1.8,9.4,79.0,32.68,22.81
2018,4,1,6,45,440.0,49.0,2.0,10.05,127.0,38.04,28.43
2018,4,1,7,0,538.0,58.0,2.2,10.7,175.0,43.26,33.46
2018,4,1,7,15,600.0,65.0,2.2,11.3,228.0,46.5,36.48
2018,4,1,7,30,662.0,72.0,2.2,11.9,281.0,49.63,39.22
2018,4,1,7,45,703.0,77.5,2.15,12.45,334.5,51.39,40.63
2018,4,1,8,0,744.0,83.0,2.1,13.0,388.0,53.06,41.89
2018,4,1,8,15,773.5,87.0,2.1,13.6,439.5,103.37,57.8
2018,4,1,8,30,803.0,91.0,2.1,14.2,491.0,153.84,88.66
2018,4,1,8,45,824.5,94.0,2.1,14.8,539.0,205.27,128.56
2018,4,1,9,0,846.0,97.0,2.1,15.4,587.0,258.68,173.9
2018,4,1,9,15,864.5,99.0,2.1,15.95,631.5,312.21,220.81
2018,4,1,9,30,883.0,101.0,2.1,16.5,676.0,372.31,272.68
2018,4,1,9,45,898.5,101.0,2.15,17.05,714.5,424.7,317.85
2018,4,1,10,0,914.0,101.0,2.2,17.6,753.0,477.33,362.08
2018,4,1,10,15,922.5,102.0,2.3,17.95,783.5,527.49,403.68
2018,4,1,10,30,931.0,103.0,2.4,18.3,814.0,576.79,443.47
2018,4,1,10,45,937.5,104.0,2.5,18.65,838.0,623.87,480.57
2018,4,1,11,0,944.0,105.0,2.6,19.0,862.0,669.49,515.65
2018,4,1,11,15,947.5,106.0,2.7,19.15,877.5,711.51,547.75
2018,4,1,11,30,951.0,107.0,2.8,19.3,893.0,751.44,577.75
2018,4,1,11,45,953.0,107.0,2.9,19.5,900.5,787.12,603.0
2018,4,1,12,0,955.0,107.0,3.0,19.7,908.0,820.25,625.89
2018,4,1,12,15,954.5,107.0,3.1,19.7,907.0,848.75,646.03
2018,4,1,12,30,954.0,107.0,3.2,19.7,906.0,874.31,664.2
2018,4,1,12,45,952.0,106.5,3.3,19.75,896.5,895.08,679.04
2018,4,1,13,0,950.0,106.0,3.4,19.8,887.0,912.63,691.79
2018,4,1,13,15,946.0,105.0,3.45,19.65,869.5,924.66,701.13
2018,4,1,13,30,942.0,104.0,3.5,19.5,852.0,933.3,708.33
2018,4,1,13,45,936.0,103.5,3.6,19.35,827.5,937.3,712.86
2018,4,1,14,0,930.0,103.0,3.7,19.2,803.0,937.9,715.22
2018,4,1,14,15,921.0,101.0,3.75,18.95,770.5,930.84,712.44
2018,4,1,14,30,912.0,99.0,3.8,18.7,738.0,920.44,707.51
2018,4,1,14,45,899.5,97.5,3.8,18.45,699.0,904.31,698.4
2018,4,1,15,0,887.0,96.0,3.8,18.2,660.0,885.17,687.27
2018,4,1,15,15,870.5,93.0,3.8,18.2,615.0,864.89,674.75
2018,4,1,15,30,854.0,90.0,3.8,18.2,570.0,835.15,655.45
2018,4,1,15,45,831.5,87.0,3.85,17.35,521.0,798.09,633.01
2018,4,1,16,0,809.0,84.0,3.9,16.5,472.0,759.12,608.7
2018,4,1,16,15,764.0,81.5,3.8,15.85,415.5,701.84,568.93
2018,4,1,16,30,719.0,79.0,3.7,15.2,359.0,648.48,531.22
2018,4,1,16,45,651.0,74.5,3.65,14.55,300.5,573.47,475.34
2018,4,1,17,0,583.0,70.0,3.6,13.9,242.0,501.02,418.14
2018,4,1,17,15,546.0,62.5,3.3,13.15,198.0,447.64,373.99
2018,4,1,17,30,509.0,55.0,3.0,12.4,154.0,395.48,328.43
2018,4,1,17,45,396.5,45.0,2.75,11.65,108.0,300.44,245.41
2018,4,1,18,0,284.0,35.0,2.5,10.9,62.0,213.61,161.65
2018,4,1,18,15,157.5,20.5,2.4,10.55,34.0,112.96,0.0
2018,4,1,18,30,31.0,6.0,2.3,10.2,6.0,5.72,0.0
2018,4,1,18,45,15.5,3.0,2.25,9.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,5,45,7.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,2,6,0,14.0,7.0,2.8,8.9,7.0,6.67,0.0
2018,4,2,6,15,29.5,20.5,3.0,9.35,23.0,18.07,6.03
2018,4,2,6,30,45.0,34.0,3.2,9.8,39.0,29.49,20.12
2018,4,2,6,45,143.5,55.5,3.4,10.2,85.0,44.43,34.15
2018,4,2,7,0,242.0,77.0,3.6,10.6,131.0,60.37,48.86
2018,4,2,7,15,228.0,94.5,3.6,11.0,156.0,72.66,60.04
2018,4,2,7,30,214.0,112.0,3.6,11.4,181.0,84.44,70.48
2018,4,2,7,45,168.5,140.0,3.65,11.75,200.0,109.01,92.06
2018,4,2,8,0,123.0,168.0,3.7,12.1,219.0,127.71,108.11
2018,4,2,8,15,181.5,188.0,3.65,12.6,274.0,156.07,120.23
2018,4,2,8,30,240.0,208.0,3.6,13.1,329.0,183.64,137.78
2018,4,2,8,45,293.5,224.0,3.6,13.6,386.0,221.62,165.69
2018,4,2,9,0,347.0,240.0,3.6,14.1,443.0,265.41,199.64
2018,4,2,9,15,387.5,248.0,3.55,14.55,490.0,305.3,231.82
2018,4,2,9,30,428.0,256.0,3.5,15.0,537.0,343.75,263.27
2018,4,2,9,45,644.5,185.0,3.5,15.4,634.5,393.69,301.83
2018,4,2,10,0,861.0,114.0,3.5,15.8,732.0,465.42,359.16
2018,4,2,10,15,894.0,105.5,3.45,16.1,770.0,520.98,405.07
2018,4,2,10,30,927.0,97.0,3.4,16.4,808.0,573.56,447.78
2018,4,2,10,45,932.0,98.0,3.4,16.7,831.0,619.49,484.45
2018,4,2,11,0,937.0,99.0,3.4,17.0,854.0,663.84,518.97
2018,4,2,11,15,940.5,99.5,3.35,17.2,869.0,704.99,550.3
2018,4,2,11,30,944.0,100.0,3.3,17.4,884.0,744.05,579.39
2018,4,2,11,45,945.0,101.0,3.25,17.65,891.5,779.54,603.64
2018,4,2,12,0,946.0,102.0,3.2,17.9,899.0,812.46,625.76
2018,4,2,12,15,946.0,102.0,3.2,18.05,898.0,840.95,645.16
2018,4,2,12,30,946.0,102.0,3.2,18.2,897.0,866.53,662.52
2018,4,2,12,45,944.0,102.0,3.2,18.35,888.5,887.46,676.68
2018,4,2,13,0,942.0,102.0,3.2,18.5,880.0,905.21,688.73
2018,4,2,13,15,937.0,102.0,3.2,18.5,862.5,917.14,697.29
2018,4,2,13,30,932.0,102.0,3.2,18.5,845.0,925.71,703.72
2018,4,2,13,45,924.0,101.5,3.2,18.55,819.5,927.74,705.7
2018,4,2,14,0,916.0,101.0,3.2,18.6,794.0,926.39,705.56
2018,4,2,14,15,906.0,100.0,3.15,18.5,761.5,919.39,701.77
2018,4,2,14,30,896.0,99.0,3.1,18.4,729.0,909.15,695.92
2018,4,2,14,45,881.5,98.5,3.05,18.35,690.5,892.39,685.57
2018,4,2,15,0,867.0,98.0,3.0,18.3,652.0,879.64,678.17
2018,4,2,15,15,851.0,95.0,3.0,18.3,608.0,853.15,661.38
2018,4,2,15,30,835.0,92.0,3.0,18.3,564.0,824.06,642.8
2018,4,2,15,45,813.5,89.0,2.9,17.8,516.0,788.1,619.74
2018,4,2,16,0,792.0,86.0,2.8,17.3,468.0,750.23,595.03
2018,4,2,16,15,760.0,81.5,2.8,16.75,415.5,700.85,561.99
2018,4,2,16,30,728.0,77.0,2.8,16.2,363.0,650.72,527.5
2018,4,2,16,45,682.0,72.5,2.75,15.65,310.0,594.55,487.0
2018,4,2,17,0,636.0,68.0,2.7,15.1,257.0,535.68,441.76
2018,4,2,17,15,566.0,62.0,2.65,14.25,205.5,461.13,382.06
2018,4,2,17,30,496.0,56.0,2.6,13.4,154.0,390.2,322.5
2018,4,2,17,45,373.0,46.0,2.55,12.5,107.0,289.55,236.05
2018,4,2,18,0,250.0,36.0,2.5,11.6,60.0,201.07,153.24
2018,4,2,18,15,141.0,21.0,2.5,11.1,33.0,107.06,0.0
2018,4,2,18,30,32.0,6.0,2.5,10.6,6.0,19.17,0.0
2018,4,2,18,45,16.0,3.0,2.45,10.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,45,43.0,7.5,1.15,6.5,8.5,0.0,0.0
2018,4,3,6,0,86.0,15.0,1.2,7.0,17.0,14.3,0.0
2018,4,3,6,15,225.5,29.5,1.35,7.65,53.5,23.38,11.13
2018,4,3,6,30,365.0,44.0,1.5,8.3,90.0,35.97,26.11
2018,4,3,6,45,464.5,53.0,1.65,9.0,140.0,41.17,31.49
2018,4,3,7,0,564.0,62.0,1.8,9.7,190.0,46.25,36.36
2018,4,3,7,15,626.5,68.0,1.85,10.25,244.0,48.52,38.47
2018,4,3,7,30,689.0,74.0,1.9,10.8,298.0,50.76,40.41
2018,4,3,7,45,732.5,77.5,1.9,11.4,352.5,50.97,40.4
2018,4,3,8,0,776.0,81.0,1.9,12.0,407.0,62.26,50.25
2018,4,3,8,15,804.5,85.0,1.95,12.65,459.5,111.36,61.03
2018,4,3,8,30,833.0,89.0,2.0,13.3,512.0,163.63,95.06
2018,4,3,8,45,853.0,92.0,2.0,13.95,560.5,216.55,137.25
2018,4,3,9,0,873.0,95.0,2.0,14.6,609.0,271.26,184.25
2018,4,3,9,15,886.0,97.5,2.05,15.1,651.5,330.98,236.55
2018,4,3,9,30,899.0,100.0,2.1,15.6,694.0,385.03,284.06
2018,4,3,9,45,908.0,103.0,2.1,16.15,731.0,438.21,329.83
2018,4,3,10,0,917.0,106.0,2.1,16.7,768.0,491.02,373.97
2018,4,3,10,15,925.0,107.5,2.1,17.1,798.5,541.52,415.2
2018,4,3,10,30,933.0,109.0,2.1,17.5,829.0,591.1,454.44
2018,4,3,10,45,937.0,110.5,2.05,17.9,851.5,637.26,489.72
2018,4,3,11,0,941.0,112.0,2.0,18.3,874.0,681.76,522.68
2018,4,3,11,15,928.5,121.0,2.0,18.65,884.0,720.34,550.64
2018,4,3,11,30,916.0,130.0,2.0,19.0,894.0,755.82,575.71
2018,4,3,11,45,896.0,140.5,1.95,19.35,893.0,784.08,594.5
2018,4,3,12,0,876.0,151.0,1.9,19.7,892.0,811.76,611.87
2018,4,3,12,15,887.0,145.0,1.9,19.85,894.5,842.52,632.13
2018,4,3,12,30,898.0,139.0,1.9,20.0,897.0,866.91,647.99
2018,4,3,12,45,911.0,130.5,1.9,20.2,892.5,891.53,663.93
2018,4,3,13,0,924.0,122.0,1.9,20.4,888.0,913.35,678.02
2018,4,3,13,15,918.0,121.5,1.95,20.35,869.5,923.86,685.92
2018,4,3,13,30,912.0,121.0,2.0,20.3,851.0,931.04,691.87
2018,4,3,13,45,904.5,120.0,2.05,20.3,825.5,933.04,694.44
2018,4,3,14,0,897.0,119.0,2.1,20.3,800.0,931.71,694.99
2018,4,3,14,15,862.5,125.0,2.2,20.1,758.0,917.66,688.24
2018,4,3,14,30,828.0,131.0,2.3,19.9,716.0,893.94,675.05
2018,4,3,14,45,802.5,128.5,2.4,19.7,670.5,866.08,658.97
2018,4,3,15,0,777.0,126.0,2.5,19.5,625.0,835.57,640.89
2018,4,3,15,15,768.0,118.5,2.5,19.5,583.5,811.34,625.82
2018,4,3,15,30,759.0,111.0,2.5,19.5,542.0,784.45,608.76
2018,4,3,15,45,759.0,105.0,2.6,18.7,505.0,768.22,601.72
2018,4,3,16,0,759.0,99.0,2.7,17.9,468.0,745.39,589.62
2018,4,3,16,15,724.5,94.5,2.65,17.2,415.5,695.16,555.97
2018,4,3,16,30,690.0,90.0,2.6,16.5,363.0,644.44,521.21
2018,4,3,16,45,642.5,84.0,2.55,15.75,310.0,582.54,476.4
2018,4,3,17,0,595.0,78.0,2.5,15.0,257.0,521.76,429.91
2018,4,3,17,15,526.5,70.0,2.3,14.05,205.5,446.75,369.78
2018,4,3,17,30,458.0,62.0,2.1,13.1,154.0,375.19,309.88
2018,4,3,17,45,352.5,50.0,1.9,12.15,108.5,283.05,230.7
2018,4,3,18,0,247.0,38.0,1.7,11.2,63.0,202.72,155.74
2018,4,3,18,15,138.5,23.0,1.65,10.7,35.5,109.85,0.0
2018,4,3,18,30,30.0,8.0,1.6,10.2,8.0,20.29,0.0
2018,4,3,18,45,15.0,4.0,1.55,9.75,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
