Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,40.13,30.43
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,44.33,34.47
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,48.37,38.15
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,50.16,39.63
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,51.87,40.96
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,55.23,43.71
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,107.9,59.93
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,156.87,90.6
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,208.55,130.52
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,260.99,174.52
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,315.07,220.64
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,373.63,269.82
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,426.86,313.75
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,478.27,355.28
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,529.66,395.35
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,579.45,433.26
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,628.34,469.26
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,674.13,502.69
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,718.39,534.23
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,759.27,562.95
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,798.03,588.27
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,832.89,610.76
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,865.19,631.54
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,892.28,650.7
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,916.41,668.03
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,935.75,681.75
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,951.87,693.55
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,962.36,701.99
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,969.47,708.44
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,971.83,712.1
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,970.81,713.73
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,963.61,711.87
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,953.14,707.97
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,936.78,699.55
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,917.44,689.23
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,890.43,672.86
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,868.11,659.73
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,831.61,639.64
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,793.21,617.69
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,744.56,586.56
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,695.04,554.0
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,641.37,517.28
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,584.96,477.07
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,505.88,415.76
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,430.68,354.96
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,321.91,264.08
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,224.08,179.52
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,133.66,91.56
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,23.89,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,14.3,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,24.09,12.94
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,37.54,27.47
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,49.18,38.55
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,50.2,39.8
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,50.62,40.24
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,53.84,43.04
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,56.85,45.54
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,88.93,73.74
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,139.48,98.77
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,188.9,136.39
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,228.37,168.96
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,257.46,184.23
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,322.1,232.21
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,374.7,278.99
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,433.8,330.18
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,476.37,368.06
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,518.88,404.22
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,570.78,446.89
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,627.16,492.15
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,674.71,529.85
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,721.97,566.8
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,762.19,598.1
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,800.36,625.98
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,833.85,649.87
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,864.82,671.93
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,891.54,691.72
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,915.37,709.56
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,933.41,723.3
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,948.26,734.95
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,957.79,743.06
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,963.98,749.01
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,964.05,750.99
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,960.79,750.79
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,939.41,737.46
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,908.17,717.1
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,776.92,622.66
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,635.01,515.73
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,374.13,308.18
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,109.08,85.39
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,85.75,66.66
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,63.29,48.18
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,80.3,63.27
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,102.63,82.92
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,82.4,65.92
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,62.23,48.75
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,72.4,58.11
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,89.58,73.09
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,58.83,45.68
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,37.02,25.96
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,22.85,11.77
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,10.31,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,7.63,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,12.97,4.8
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,23.26,15.13
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,31.02,22.57
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,49.57,39.67
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,65.06,53.82
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,55.77,45.31
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,45.66,36.01
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,84.14,66.42
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,127.04,99.77
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,157.15,124.57
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,178.85,142.98
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,159.96,128.3
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,139.81,112.34
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,111.17,88.29
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,81.15,63.03
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,148.21,118.62
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,217.5,175.15
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,264.23,212.6
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,311.63,250.15
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,316.81,254.15
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,322.13,258.47
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,400.49,320.69
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,482.76,384.7
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,502.25,399.67
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,522.1,415.17
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,528.69,420.59
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,534.81,425.77
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,478.36,382.39
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,419.05,336.41
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,541.65,435.26
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,676.63,540.04
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,653.36,522.78
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,628.1,504.9
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,704.33,566.37
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,767.42,617.03
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,649.48,525.94
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,532.67,434.0
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,639.4,523.48
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,712.31,585.09
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,704.58,581.0
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,688.43,571.05
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,592.13,495.7
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,505.89,426.68
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,508.62,431.93
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,510.07,434.81
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,452.63,386.76
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,396.68,338.5
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,315.34,266.86
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,239.32,197.85
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,161.16,119.15
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,55.7,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.77,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,18.59,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,28.39,17.99
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,34.91,25.83
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,41.18,32.06
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,45.79,36.5
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,50.17,40.52
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,51.48,41.57
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,52.75,42.51
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,73.28,47.88
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,121.91,69.11
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,172.35,103.81
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,225.37,146.98
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,278.04,193.01
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,332.15,241.02
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,391.81,293.0
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,446.13,339.72
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,498.69,383.66
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,551.1,425.98
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,600.75,465.27
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,649.28,502.51
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,695.24,536.36
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,739.51,567.95
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,779.63,596.3
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,817.56,621.18
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,851.46,643.11
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,882.78,663.2
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,910.14,680.69
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,934.6,696.27
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,936.21,696.87
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,940.14,699.42
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,869.55,652.67
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,786.4,592.71
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,775.91,586.64
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,763.31,578.33
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,850.71,645.11
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,924.35,696.78
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,930.55,702.33
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,932.3,705.93
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,904.67,688.97
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,874.48,670.54
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,833.21,647.32
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,790.17,621.97
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,730.15,581.34
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,674.29,542.93
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,617.29,502.55
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,561.05,461.05
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,491.65,407.08
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,424.99,353.03
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,343.25,284.17
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,267.56,217.65
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,179.61,133.36
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,65.89,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,7.4,1.12
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,17.14,10.13
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,26.9,19.09
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,30.63,22.45
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,34.36,25.75
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,37.16,26.7
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,39.96,28.99
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,57.22,43.61
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,74.52,58.03
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,83.42,65.23
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,92.16,72.24
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,127.05,100.71
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,162.12,128.82
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,242.68,192.64
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,329.9,259.96
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,393.08,308.01
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,467.41,363.97
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,517.54,401.74
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,576.57,445.86
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,568.08,438.53
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,554.76,427.81
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,554.44,427.52
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,552.33,425.73
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,543.83,419.53
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,533.83,412.2
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,482.93,374.78
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,435.2,339.31
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,506.39,394.28
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,570.97,443.01
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,621.02,482.6
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,681.8,529.56
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,704.69,548.88
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,737.05,575.11
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,729.59,572.05
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,719.31,567.34
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,766.86,606.85
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,802.93,634.92
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,815.34,646.55
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,825.77,657.15
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,781.42,627.27
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,735.73,596.27
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,679.29,556.07
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,622.98,514.81
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,552.89,460.7
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,489.93,408.75
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,406.28,337.83
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,328.6,268.87
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,223.4,169.57
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,114.8,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,8.58,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,17.2,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,25.87,16.42
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,31.21,22.42
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,36.37,27.49
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,39.56,30.55
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,46.84,37.15
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,48.81,38.78
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,50.7,40.27
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,73.13,42.59
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,122.88,66.77
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,173.72,103.16
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,226.82,147.4
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,287.07,200.29
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,341.61,249.2
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,395.14,297.1
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,449.1,344.37
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,502.12,389.7
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,554.8,433.44
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,604.15,473.68
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,652.37,511.96
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,698.44,547.54
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,742.83,581.01
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,782.94,610.12
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,820.87,636.54
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,855.36,660.4
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,887.24,682.36
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,913.93,700.8
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,937.6,717.2
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,956.46,730.35
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,972.07,741.39
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,981.73,748.58
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,987.99,753.62
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,990.44,756.07
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,989.49,756.38
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,982.48,752.5
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,972.21,746.56
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,954.78,735.94
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,934.33,723.35
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,908.0,706.71
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,886.49,693.54
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,850.06,669.25
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,811.72,643.5
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,763.45,610.53
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,714.26,576.35
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,655.81,534.36
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,602.23,495.0
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,531.94,440.7
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,464.44,385.92
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,379.32,314.19
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,300.29,244.79
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,201.43,153.24
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,100.73,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,37.02,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,8.58,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,17.94,0.0
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,29.52,19.64
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,35.07,25.74
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,40.46,30.98
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,43.42,33.8
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,46.3,36.36
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,47.44,37.21
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,53.67,42.54
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,78.32,44.98
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,126.74,68.97
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,177.38,105.16
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,230.34,148.59
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,289.75,199.68
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,343.63,246.89
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,396.0,292.65
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,448.83,337.83
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,500.18,380.81
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,551.32,422.43
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,600.9,461.98
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,649.34,499.67
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,694.17,533.56
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,737.3,565.47
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,777.24,593.38
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,814.96,618.93
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,848.29,641.42
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,878.97,662.05
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,905.57,680.01
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,929.21,696.02
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,948.87,709.56
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,965.36,721.08
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,975.87,728.65
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,983.03,734.15
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,984.9,736.79
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,983.4,737.37
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,976.24,734.57
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,965.83,729.74
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,948.84,720.53
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,928.85,709.34
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,902.88,693.17
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,874.37,675.24
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,846.11,659.3
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,808.58,636.43
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,764.01,607.31
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,718.34,576.79
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,662.13,537.4
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,606.14,496.97
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,543.59,449.14
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,479.62,397.24
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,399.46,329.83
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,324.92,264.26
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,228.49,175.08
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,129.0,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,49.71,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,8.58,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,17.73,0.35
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,27.28,17.88
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,32.56,23.51
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,37.65,28.45
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,40.78,31.38
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,43.77,34.03
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,49.63,39.16
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,51.07,40.23
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,79.76,44.44
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,128.66,69.96
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,178.96,106.4
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,231.51,149.55
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,290.87,200.01
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,344.56,245.83
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,397.32,290.66
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,450.46,334.58
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,502.22,375.79
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,553.67,415.25
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,602.12,452.57
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,649.41,488.05
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,694.08,520.24
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,737.04,550.43
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,777.04,576.4
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,814.88,600.13
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,848.29,621.43
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,879.13,640.98
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,905.99,657.67
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,929.94,672.49
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,949.54,684.72
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,965.98,695.03
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,975.94,702.35
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,982.55,707.76
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,984.4,710.46
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,982.92,711.23
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,975.8,709.34
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,965.48,705.49
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,948.16,696.7
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,927.91,686.07
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,901.35,670.33
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,872.22,652.89
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,843.19,637.24
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,804.96,614.94
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,757.6,584.99
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,709.39,553.83
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,655.57,517.28
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,598.92,477.55
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,532.86,429.25
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,469.12,379.95
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,388.67,314.71
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,313.72,250.99
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,219.64,166.74
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,124.73,3.0
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,46.89,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,9.53,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,20.53,4.16
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,31.97,22.02
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,37.88,28.21
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,43.59,33.7
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,45.97,35.95
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,48.32,37.99
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,49.75,39.08
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,56.59,44.91
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,92.18,53.26
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,142.64,81.76
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,190.46,119.12
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,240.1,161.89
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,289.32,202.81
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,340.98,245.6
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,390.38,286.95
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,436.95,324.47
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,485.54,361.72
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,534.21,397.61
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,586.59,436.21
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,644.37,477.6
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,668.23,492.87
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,685.63,503.14
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,706.03,516.46
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,720.84,525.65
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,732.49,533.85
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,741.45,540.13
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,778.34,565.92
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,815.0,591.11
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,859.77,622.98
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,905.56,655.2
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,955.85,687.7
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,1000.95,715.99
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,1002.81,717.86
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,1001.27,718.28
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,992.37,714.78
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,980.26,709.41
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,958.84,698.02
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,934.58,684.86
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,913.51,673.02
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,882.21,654.38
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,852.48,637.22
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,820.45,618.31
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,774.04,589.38
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,726.56,559.21
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,672.68,523.57
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,615.47,484.39
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,518.43,413.8
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,427.15,344.06
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,355.83,286.96
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,289.12,230.63
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,205.12,156.0
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,119.19,19.6
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,44.13,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,9.53,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,20.65,6.23
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,32.54,22.52
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,46.29,35.54
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,59.57,47.79
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,71.71,58.73
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,83.41,68.99
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,95.23,79.02
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,98.89,81.71
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,124.29,87.02
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,163.02,108.72
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,196.76,127.53
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,245.3,161.72
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,301.76,208.52
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,353.56,251.33
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,403.9,292.38
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,456.38,333.97
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,512.16,376.17
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,564.22,414.19
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,612.04,448.29
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,658.79,480.36
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,702.99,509.55
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,745.57,536.68
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,784.84,562.09
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,822.03,585.3
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,854.55,605.35
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,884.53,623.82
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,909.83,640.76
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,932.2,656.03
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,950.28,668.75
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,965.22,679.7
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,974.95,687.96
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,981.43,694.37
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,981.89,697.18
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,979.1,698.11
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,970.11,695.5
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,957.99,690.98
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,941.74,683.96
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,915.12,670.16
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,880.11,649.09
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,843.01,626.53
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,815.21,613.59
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,784.91,598.24
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,745.43,575.1
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,701.18,547.84
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,643.65,509.59
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,586.74,470.37
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,517.72,419.23
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,451.3,367.7
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,369.39,301.2
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,292.87,236.19
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,203.41,156.69
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,112.57,31.23
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,40.43,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,7.63,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,14.78,3.97
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,22.48,13.99
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,29.81,21.07
