Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,5.72,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.25,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.62,6.11
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,10.98,4.19
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,11.11,4.43
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,16.47,9.36
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,21.33,13.78
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,30.63,22.15
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,39.94,30.42
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,57.2,43.4
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,74.49,57.72
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,94.76,74.28
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,114.77,90.36
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,111.21,86.96
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,107.37,83.42
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,116.19,90.21
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,125.1,96.99
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,157.65,122.65
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,190.53,148.17
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,230.33,178.81
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,270.74,209.49
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,288.13,222.24
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,305.77,235.17
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,345.95,265.25
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,391.59,298.97
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,349.73,267.18
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,305.32,233.47
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,291.72,223.14
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,277.75,212.43
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,278.91,213.49
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,280.01,214.49
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,408.25,313.58
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,544.23,415.21
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,617.17,470.01
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,701.12,532.27
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,662.51,505.66
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,632.69,485.54
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,563.36,435.54
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,479.87,373.93
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,390.87,307.14
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,301.72,238.26
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,260.73,206.6
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,232.14,184.33
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,236.1,189.0
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,252.13,203.4
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,270.2,219.78
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,287.3,235.36
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,308.15,254.67
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,312.37,260.39
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,328.17,275.05
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,327.19,275.59
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,302.03,254.84
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,286.8,241.09
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,215.19,178.72
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,160.0,129.06
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,103.28,74.85
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,36.21,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,14.46,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,4.77,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,12.98,1.0
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,21.35,12.76
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,34.75,25.36
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,47.69,37.38
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,64.99,53.12
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,79.2,65.84
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,83.65,69.61
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,87.84,73.04
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,111.16,88.53
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,131.52,104.66
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,121.53,96.11
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,109.6,86.18
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,142.83,112.95
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,176.28,139.46
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,175.52,138.3
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,174.51,137.05
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,145.22,113.16
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,114.68,88.26
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,147.59,114.51
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,180.92,140.69
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,281.97,219.65
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,387.66,299.86
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,327.18,253.11
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,264.31,204.5
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,241.69,187.07
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,218.52,169.02
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,239.11,185.12
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,259.99,201.28
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,323.1,250.08
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,385.56,297.65
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,328.32,254.02
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,269.62,209.03
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,198.82,154.04
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,133.6,102.43
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,131.28,100.78
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,128.93,99.05
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,190.9,148.9
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,254.41,199.36
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,388.6,309.24
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,511.11,407.24
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,552.55,440.22
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,606.68,482.59
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,682.03,544.0
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,755.97,601.3
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,738.34,589.71
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,717.72,576.53
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,644.26,523.18
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,573.07,469.86
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,533.41,440.36
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,492.86,408.98
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,445.99,371.22
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,399.42,332.04
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,307.35,253.37
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,223.35,179.93
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,157.56,116.7
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,84.39,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,30.11,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.86,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,5.16,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,7.4,0.74
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,11.11,4.27
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,14.82,7.75
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,29.23,20.87
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,43.66,33.92
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,39.01,29.64
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,34.36,25.35
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,64.67,49.74
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,93.84,74.06
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,103.35,81.62
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,112.89,89.15
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,103.62,81.09
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,93.97,72.81
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,87.22,67.0
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,80.24,61.03
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,85.88,65.45
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,91.39,69.72
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,104.96,80.53
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,118.61,91.3
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,147.9,114.5
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,177.54,137.69
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,182.19,140.99
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,186.88,144.39
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,208.08,160.74
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,229.52,177.12
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,234.56,180.77
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,239.62,184.49
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,276.09,212.46
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,313.08,240.51
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,422.68,324.01
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,530.65,404.02
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,753.46,574.1
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,951.92,715.82
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,988.62,739.95
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,1013.06,757.35
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,1006.48,754.42
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,996.95,749.89
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,981.03,741.0
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,970.89,736.17
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,946.1,720.85
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,918.87,703.94
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,875.45,676.84
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,830.7,648.44
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,786.18,619.57
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,737.1,586.79
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,695.75,559.02
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,653.73,530.07
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,592.77,485.95
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,533.33,440.42
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,462.25,383.71
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,394.65,327.72
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,311.7,257.09
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,239.32,193.24
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,159.85,119.44
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,69.54,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,25.4,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,11.44,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,20.6,6.32
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,31.16,21.25
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.51,28.59
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,46.36,35.97
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,49.5,38.9
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,52.53,41.54
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,53.37,42.11
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,54.19,42.59
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,81.81,49.67
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,126.28,73.66
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,174.85,110.17
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,221.12,148.74
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,261.43,179.69
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,316.47,223.99
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,365.47,266.02
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,422.48,313.52
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,472.25,354.84
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,522.21,395.21
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,570.26,432.91
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,617.88,469.2
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,663.13,502.97
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,707.27,535.1
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,749.05,564.43
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,789.25,590.81
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,825.67,614.9
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,860.07,637.51
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,890.65,657.15
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,918.86,675.16
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,943.2,691.34
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,964.85,705.83
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,982.82,717.61
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,997.85,727.58
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,1007.89,734.84
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,1014.82,740.23
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,1016.13,742.33
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,1014.29,742.52
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,1007.85,739.58
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,998.35,734.78
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,983.44,726.53
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,965.71,716.51
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,941.86,702.16
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,915.54,686.19
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,883.49,667.03
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,857.01,651.61
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,817.11,626.36
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,775.84,599.89
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,726.39,567.17
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,676.61,533.5
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,617.97,492.74
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,564.06,454.24
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,497.37,402.73
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,433.81,351.59
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,356.42,287.4
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,285.11,225.87
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,196.83,146.05
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,107.61,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,39.94,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,11.44,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.2,5.92
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,27.88,18.28
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,31.92,22.55
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,35.86,26.35
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,38.35,28.65
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,44.74,34.25
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,45.61,34.85
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,46.48,35.4
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,71.78,38.46
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,116.51,60.05
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,162.86,91.82
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,218.75,135.93
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,268.32,177.59
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,319.34,221.07
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,370.07,264.05
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,421.53,306.64
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,471.95,347.44
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,522.17,386.82
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,570.82,423.91
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,618.62,459.25
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,664.49,492.75
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,709.28,524.68
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,751.65,554.0
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,792.48,580.73
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,829.61,604.69
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,864.74,627.19
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,896.5,647.24
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,925.88,665.7
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,950.95,681.89
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,973.32,696.4
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,990.98,707.84
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,1005.66,717.5
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,1015.8,725.06
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,1022.81,730.78
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,1024.66,732.98
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,1023.33,733.32
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,1016.88,730.47
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,1007.36,725.79
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,991.3,717.36
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,972.37,707.15
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,948.91,693.39
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,922.96,678.03
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,890.8,659.51
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,856.65,639.5
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,823.15,619.59
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,780.81,593.22
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,732.56,562.42
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,683.88,530.57
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,626.23,491.3
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,573.15,454.2
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,506.61,404.16
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,443.04,354.19
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,366.35,291.7
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,295.61,231.59
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,206.84,152.73
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,117.92,10.11
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,44.18,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,12.39,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.11,6.86
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,28.75,18.96
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,33.64,23.96
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,38.34,28.44
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,40.7,30.62
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,42.97,32.57
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,48.41,37.21
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,49.54,37.97
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,75.75,41.49
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,120.28,63.47
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,166.07,95.16
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,214.37,133.71
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,270.56,180.93
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,321.22,224.4
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,371.86,267.64
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,423.25,310.53
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,473.28,351.39
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,523.49,391.12
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,571.33,428.16
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,618.71,463.78
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,664.34,497.29
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,708.76,529.07
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,750.64,557.65
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,790.87,583.66
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,827.68,607.37
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,862.42,629.54
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,894.17,650.07
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,923.53,669.0
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,947.7,684.61
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,969.11,698.49
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,986.28,709.71
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,1000.46,719.12
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,1011.52,727.74
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,1019.49,734.51
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,1021.36,737.51
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,1020.08,738.63
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,1014.65,737.45
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,1006.14,734.39
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,991.7,727.68
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,974.4,719.16
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,950.37,704.75
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,923.81,688.69
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,893.54,673.11
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,861.2,655.82
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,830.28,638.73
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,790.31,614.79
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,742.39,584.2
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,693.92,552.42
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,636.45,513.45
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,583.59,476.51
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,516.52,425.11
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,452.42,373.52
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,372.85,306.63
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,299.44,242.3
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,205.14,156.87
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,112.11,20.92
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,41.41,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,6.67,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,16.71,5.2
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,26.89,17.71
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,40.25,30.3
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,53.51,42.65
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,46.47,36.49
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,38.07,28.89
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,52.99,42.27
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,67.94,55.48
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,110.77,88.65
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,153.16,123.13
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,178.21,141.96
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,213.37,169.13
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,242.19,191.43
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,266.16,210.09
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,291.66,230.93
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,323.67,256.51
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,348.03,275.42
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,381.23,301.16
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,430.95,339.74
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,485.35,381.72
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,469.0,368.12
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,447.85,350.67
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,449.97,351.48
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,452.65,352.56
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,554.91,431.74
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,666.0,515.44
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,776.06,601.39
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,890.0,687.02
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,896.76,691.64
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,896.05,690.92
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,900.12,693.92
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,901.35,694.89
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,872.11,672.87
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,840.61,649.12
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,858.48,664.59
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,874.16,678.37
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,937.64,729.68
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,986.48,765.94
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,981.69,764.44
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,973.27,760.82
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,942.13,740.11
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,908.91,717.95
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,831.18,664.5
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,749.91,607.2
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,752.07,611.82
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,747.73,611.2
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,706.3,582.15
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,663.85,551.88
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,606.21,508.63
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,549.77,463.88
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,468.24,396.85
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,389.25,329.93
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,302.7,254.55
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,224.23,184.56
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,152.84,118.35
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,72.52,17.84
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,25.69,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,7.63,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,19.57,7.38
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,31.35,21.62
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,46.41,35.81
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,61.22,49.58
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,70.09,57.76
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,78.75,65.52
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,72.74,59.95
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,67.94,55.42
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,99.16,78.89
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,130.01,104.16
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,131.5,104.86
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,132.5,105.23
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,160.74,127.72
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,189.66,150.52
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,218.71,173.08
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,255.44,201.65
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,263.46,207.55
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,270.87,212.93
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,302.51,237.27
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,335.38,262.35
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,364.51,284.53
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,394.86,307.54
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,391.04,304.13
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,386.16,299.98
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,402.27,312.13
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,418.69,324.44
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,442.19,342.34
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,466.4,360.71
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,493.94,381.67
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,522.12,403.04
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,557.8,430.25
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,588.25,453.49
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,631.04,486.55
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,673.96,519.41
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,757.88,585.55
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,841.81,650.33
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,928.1,715.36
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,999.22,765.28
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,984.58,755.88
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,967.09,745.26
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,941.8,729.25
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,914.12,711.59
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,870.71,683.52
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,822.32,651.56
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,767.69,614.03
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,713.08,575.9
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,674.93,549.76
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,635.38,521.92
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,597.49,494.52
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,558.11,464.6
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,488.83,408.93
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,422.71,353.92
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,341.49,284.26
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,267.57,218.83
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,182.69,141.77
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,97.44,32.15
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,33.91,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,12.39,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,21.74,9.17
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,32.68,22.85
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,40.35,30.46
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,46.05,35.97
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,48.81,38.57
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,51.48,40.92
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,52.39,41.58
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,53.26,42.14
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,81.0,46.28
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,129.98,73.26
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,174.93,104.9
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,222.78,143.38
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,271.28,184.75
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,321.61,228.12
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,378.48,276.1
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,429.91,318.95
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,479.65,359.76
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,529.82,399.71
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,579.0,438.04
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,628.03,475.21
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,674.05,509.12
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,718.93,541.34
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,761.42,570.38
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,802.3,596.78
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,839.34,620.95
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,874.33,643.62
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,905.88,663.92
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,935.04,682.61
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,960.4,698.8
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,983.03,713.26
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,1000.44,724.26
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,1014.85,733.44
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,1024.64,740.65
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,1031.28,745.97
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,1033.77,748.51
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,1033.07,749.15
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,1026.72,746.58
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,1017.25,742.14
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,1002.8,734.95
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,985.47,725.91
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,961.36,711.57
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,934.7,695.58
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,903.51,678.27
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,870.28,659.32
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,838.13,640.68
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,797.0,615.35
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,748.21,583.77
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,698.92,551.09
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,641.39,511.69
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,588.45,474.47
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,521.9,423.8
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,458.16,372.95
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,381.27,309.37
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,310.12,248.07
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,222.67,170.3
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,136.07,53.12
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,54.38,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,13.34,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.38,8.37
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,28.54,19.02
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,32.57,23.19
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,36.49,26.93
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,39.37,29.56
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,42.11,31.92
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,47.5,36.52
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,48.69,37.32
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,78.35,41.72
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,123.39,64.51
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,170.33,97.18
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,226.73,141.69
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,275.85,182.87
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,326.47,225.83
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,377.68,268.82
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,429.58,311.33
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,480.15,352.14
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,530.44,391.52
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,579.5,428.61
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,627.62,463.89
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,673.23,496.87
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,717.71,528.26
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,759.84,556.48
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,800.38,581.96
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,837.56,604.97
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,872.74,626.47
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,904.07,645.3
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,933.04,662.53
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,958.59,677.93
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,981.5,691.67
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,1000.2,702.31
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,1015.95,711.17
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,1026.8,718.4
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,1034.52,723.84
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,1036.53,725.55
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,1035.33,725.46
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,1029.03,723.17
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,1019.64,719.09
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,1004.16,711.45
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,985.79,702.07
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,962.83,689.09
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,937.35,674.53
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,905.59,657.71
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,871.78,639.32
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,839.02,620.88
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,797.29,596.0
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,748.89,566.03
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,699.96,534.94
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,642.15,496.85
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,585.12,458.05
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,523.59,412.91
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,461.29,364.82
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,384.5,303.87
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,313.41,244.85
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,226.29,170.01
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,140.42,60.21
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,56.35,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
