Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,13.34,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,20.83,8.77
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,29.45,19.65
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,33.43,23.77
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,37.31,27.47
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,39.74,29.68
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,42.08,31.67
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,47.47,36.25
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,48.65,37.05
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,79.21,42.02
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,124.47,65.21
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,170.77,97.55
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,226.47,141.76
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,276.03,183.43
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,327.05,226.78
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,378.39,270.04
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,430.44,312.81
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,480.41,353.12
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,530.27,392.11
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,578.91,428.98
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,626.83,464.18
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,672.44,497.16
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,716.96,528.52
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,759.31,557.2
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,800.04,583.3
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,837.31,606.83
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,872.57,628.87
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,903.93,648.25
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,932.94,666.04
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,952.88,678.82
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,969.48,689.6
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,977.61,695.59
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,975.62,695.29
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,985.89,702.73
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,993.32,708.37
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,999.64,713.82
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,1002.85,717.42
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,981.1,705.41
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,963.73,696.41
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,957.48,694.49
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,954.01,694.43
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,951.31,694.16
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,935.78,685.55
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,905.44,669.78
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,872.98,652.44
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,841.91,635.13
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,801.77,611.17
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,753.19,580.62
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,703.97,548.87
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,648.59,512.04
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,593.8,474.35
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,533.24,429.78
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,471.82,381.79
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,395.89,319.85
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,325.49,259.76
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,239.12,183.59
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,154.31,73.86
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,62.79,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,13.34,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,19.82,8.33
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,27.54,18.2
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,31.22,22.04
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,34.8,25.51
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,40.5,30.67
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,42.86,32.7
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,43.85,33.42
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,44.82,34.07
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,76.23,39.37
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,121.78,63.2
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,176.44,103.09
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,226.08,143.6
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,275.96,186.87
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,327.3,232.06
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,378.55,277.04
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,430.49,321.74
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,481.66,365.0
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,532.43,406.71
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,580.98,445.61
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,628.46,482.6
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,675.16,518.61
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,720.86,553.2
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,763.17,583.7
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,803.91,611.54
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,841.69,637.67
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,877.5,662.34
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,909.98,684.65
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,940.12,705.35
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,965.5,723.12
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,988.19,739.16
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,1007.12,752.9
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,1023.07,764.77
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,1034.04,773.43
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,1041.85,780.12
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,1044.44,783.18
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,1043.81,784.23
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,1009.81,763.02
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,982.97,746.83
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,985.48,750.75
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,974.97,745.6
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,962.97,738.88
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,947.35,729.73
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,915.39,710.87
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,881.35,690.4
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,848.2,669.68
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,806.18,642.17
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,758.37,609.9
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,709.93,576.48
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,652.59,535.43
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,595.99,493.76
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,522.15,435.59
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,448.9,375.26
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,348.22,289.93
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,254.9,208.84
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,187.27,147.02
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,119.9,61.82
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,46.2,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,15.25,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,23.76,11.39
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,34.25,24.23
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,40.66,30.68
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,46.8,36.56
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,69.91,57.46
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,97.61,82.17
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,106.84,90.11
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,112.73,94.95
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,113.04,79.38
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,142.06,88.16
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,180.5,113.26
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,232.76,153.87
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,281.33,196.16
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,332.02,240.89
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,382.21,285.1
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,439.23,333.74
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,489.58,376.48
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,540.62,418.67
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,589.53,458.0
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,638.55,496.28
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,675.14,523.47
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,705.28,544.93
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,747.38,575.71
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,788.76,605.3
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,837.0,639.04
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,888.54,674.21
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,901.19,681.87
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,914.17,690.1
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,945.58,711.93
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,967.96,727.48
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,999.53,749.82
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,1028.33,770.27
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,1037.04,776.97
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,1042.56,781.82
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,1037.39,779.94
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,1029.14,776.14
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,1033.91,781.2
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,1034.89,783.76
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,1020.34,776.06
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,1002.79,766.48
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,979.19,751.89
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,952.99,735.54
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,922.43,717.18
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,889.69,697.29
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,857.7,677.21
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,816.56,650.21
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,767.75,617.24
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,718.3,583.11
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,661.14,542.4
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,604.69,501.01
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,541.21,451.46
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,476.95,398.65
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,398.54,331.88
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,325.89,267.61
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,235.98,186.68
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,152.07,84.26
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,60.2,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,10.48,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,21.68,10.01
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,34.54,24.46
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,48.41,37.53
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,60.18,48.51
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,72.58,59.8
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,86.01,71.76
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,71.59,58.71
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,55.8,44.42
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,94.97,73.07
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,146.36,110.88
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,191.37,145.7
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,238.96,183.16
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,271.6,209.36
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,305.32,236.53
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,326.81,254.69
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,345.19,269.69
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,390.37,304.48
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,434.27,338.4
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,484.03,377.08
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,535.37,417.03
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,608.24,474.93
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,697.51,544.52
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,680.39,528.02
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,652.4,502.75
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,623.1,479.29
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,587.91,450.91
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,532.73,409.22
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,470.23,361.41
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,428.02,329.61
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,383.88,295.96
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,390.01,300.98
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,396.09,305.87
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,412.53,318.76
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,429.2,331.82
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,439.35,340.71
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,449.28,349.52
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,463.86,362.79
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,465.22,366.22
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,478.15,377.95
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,503.24,398.72
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,445.82,353.88
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,403.31,320.09
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,345.05,275.32
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,301.64,241.38
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,309.81,250.02
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,316.64,257.48
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,344.92,282.95
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,356.29,294.79
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,375.36,312.89
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,375.84,315.6
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,357.86,301.11
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,325.53,274.09
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,270.13,225.83
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,218.16,179.29
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,145.21,114.12
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,85.11,47.23
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,32.08,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,5.72,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,9.86,1.53
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,14.1,6.68
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,19.94,12.21
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,25.97,17.84
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,34.35,25.48
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,42.73,33.01
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,57.19,45.84
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,71.58,58.41
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,94.55,74.7
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,117.43,93.39
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,133.58,106.15
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,149.98,118.96
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,171.92,136.05
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,194.45,153.47
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,210.03,165.26
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,225.88,177.19
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,271.15,212.08
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,325.24,253.43
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,385.61,299.55
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,459.46,355.56
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,562.98,437.58
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,697.48,541.38
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,748.21,579.26
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,799.79,616.64
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,836.75,642.24
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,871.92,666.56
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,903.45,688.25
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,932.83,708.44
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,957.7,725.12
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,980.03,740.09
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,998.27,752.03
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,1013.68,762.1
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,1025.17,770.08
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,1033.65,776.16
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,1036.56,778.63
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,1036.35,779.17
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,1030.06,775.59
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,1020.71,770.19
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,1007.34,762.67
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,991.07,753.36
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,975.77,744.53
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,949.42,728.1
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,917.45,708.71
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,883.31,687.67
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,843.54,662.35
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,802.2,635.55
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,754.57,603.43
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,706.31,570.22
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,651.72,531.67
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,594.18,489.67
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,527.28,437.33
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,463.09,385.08
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,384.98,319.18
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,312.49,255.76
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,225.72,178.48
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,146.01,87.14
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,56.58,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,15.25,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,22.09,10.5
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,32.14,22.37
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,39.07,29.17
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,46.75,36.34
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,70.0,57.22
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,93.42,77.91
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,99.57,83.0
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,110.19,91.88
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,115.3,80.95
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,145.38,92.91
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,177.06,110.75
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,226.52,146.87
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,274.95,188.68
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,325.09,232.44
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,380.49,280.03
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,430.49,322.62
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,480.19,364.13
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,529.93,404.5
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,577.36,441.95
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,624.2,477.88
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,669.11,511.65
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,713.0,543.84
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,753.78,572.68
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,793.05,598.43
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,829.94,622.6
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,864.93,645.29
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,895.71,664.98
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,924.25,683.09
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,948.25,699.1
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,969.6,713.41
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,986.8,725.04
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,1001.11,734.88
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,1010.94,742.3
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,1017.7,747.86
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,1019.9,750.85
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,1019.0,751.93
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,1013.0,749.78
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,1003.95,745.92
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,989.91,738.95
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,972.99,730.11
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,950.12,716.13
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,924.79,700.5
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,894.51,683.8
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,869.83,670.83
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,831.33,646.32
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,791.2,620.38
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,745.18,589.98
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,698.45,558.42
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,644.31,520.1
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,590.63,481.35
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,532.42,437.06
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,473.05,389.31
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,401.73,329.59
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,335.27,271.6
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,253.44,198.78
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,175.43,107.4
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,72.04,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,7.63,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,13.91,4.5
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,20.41,12.07
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,21.33,13.31
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,22.25,14.33
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,43.2,33.2
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,63.68,51.47
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,91.03,75.54
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,121.22,101.71
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,146.2,113.51
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,171.75,132.87
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,186.21,144.02
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,199.46,154.88
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,232.24,180.42
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,267.96,208.48
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,309.44,240.28
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,366.67,284.98
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,413.81,322.13
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,463.79,361.09
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,503.26,391.59
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,539.38,419.24
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,593.75,460.84
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,652.67,505.3
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,692.86,535.14
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,733.82,565.26
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,763.63,586.18
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,791.69,605.59
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,806.17,615.7
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,818.7,624.41
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,746.76,569.79
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,665.57,507.52
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,767.67,586.58
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,874.19,666.7
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,921.31,703.78
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,968.65,740.38
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,949.08,727.35
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,926.46,711.7
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,892.44,688.04
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,858.83,664.48
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,835.64,649.56
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,810.38,633.04
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,785.11,616.13
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,758.01,597.78
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,732.75,582.24
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,705.1,564.73
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,666.85,537.92
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,627.77,510.11
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,596.38,488.35
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,562.8,464.37
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,507.97,422.06
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,454.35,379.72
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,408.61,342.88
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,362.91,304.75
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,312.92,261.34
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,265.19,218.24
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,198.52,157.56
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,135.38,85.13
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,52.42,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,15.25,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,22.02,10.63
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,30.85,21.36
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,38.17,28.51
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,45.21,35.12
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,54.04,43.12
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,62.43,50.51
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,71.06,57.94
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,79.2,64.77
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,108.76,73.15
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,147.38,95.91
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,182.5,119.28
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,224.88,151.8
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,268.84,187.49
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,324.57,233.69
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,373.6,275.66
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,431.64,324.04
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,480.93,365.18
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,530.61,405.51
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,578.45,443.42
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,625.98,480.02
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,671.35,514.13
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,715.69,546.6
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,756.88,575.76
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,796.56,602.01
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,832.88,626.16
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,867.29,648.86
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,898.83,669.49
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,928.11,688.54
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,953.18,705.6
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,975.63,720.98
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,992.96,732.89
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,1007.34,742.96
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,1018.25,751.14
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,1026.07,757.42
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,1027.73,759.92
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,1026.21,760.47
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,1020.63,758.76
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,1012.0,755.13
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,997.3,747.58
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,979.73,738.16
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,957.0,724.25
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,931.74,708.63
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,901.09,691.8
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,868.31,673.21
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,830.38,649.44
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,798.01,629.41
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,752.11,599.17
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,705.49,567.75
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,652.05,529.96
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,599.05,491.47
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,536.86,444.16
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,476.69,395.47
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,409.54,338.47
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,343.66,280.47
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,260.86,206.54
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,183.16,118.35
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,79.62,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,14.3,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,20.16,9.21
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,27.39,18.22
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,31.53,22.44
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,35.52,26.25
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,37.66,28.23
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,43.59,33.45
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,44.54,34.12
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,45.47,34.71
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,78.07,40.56
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,122.59,64.24
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,176.48,103.63
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,225.35,143.23
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,274.02,185.0
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,324.11,228.45
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,374.65,271.92
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,425.91,314.98
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,475.72,355.75
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,524.83,394.58
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,573.0,431.48
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,619.79,466.12
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,664.58,498.78
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,708.44,529.94
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,750.22,558.39
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,790.57,583.78
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,827.29,607.12
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,862.16,629.06
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,893.36,648.58
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,922.35,666.58
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,948.03,683.09
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,971.22,698.04
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,991.27,711.03
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,1008.52,722.32
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,1019.51,730.29
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,1027.43,736.47
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,1030.23,739.52
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,1029.88,740.71
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,1024.43,738.82
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,1015.92,735.11
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,1001.9,728.28
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,985.0,719.64
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,962.56,706.45
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,937.61,691.65
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,906.74,674.62
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,873.77,655.97
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,843.51,638.55
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,804.09,614.44
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,756.44,584.17
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,708.2,552.78
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,652.06,514.96
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,600.21,479.18
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,535.98,431.43
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,474.23,383.12
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,399.6,322.64
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,330.13,263.95
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,244.28,189.91
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,164.3,105.85
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,68.46,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,15.25,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,20.65,9.48
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,27.41,18.07
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,31.12,21.88
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,34.73,25.31
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,40.44,30.43
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,42.81,32.43
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,43.41,32.79
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,44.03,33.12
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,77.15,38.77
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,129.71,68.31
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,176.8,101.38
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,226.15,140.58
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,275.87,182.52
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,326.98,226.03
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,378.07,269.22
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,429.82,311.96
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,480.09,352.77
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,530.33,392.37
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,579.02,429.44
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,627.05,464.88
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,673.29,498.39
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,718.34,530.21
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,760.97,558.25
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,801.93,584.12
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,839.46,608.45
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,874.9,631.3
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,906.86,651.48
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,936.4,670.05
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,962.08,686.67
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,985.03,701.6
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,1004.22,714.42
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,1020.44,725.47
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,1032.06,733.96
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,1040.54,740.61
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,1043.35,743.82
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,1042.95,745.16
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,1037.32,743.27
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,1028.55,739.51
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,1015.31,733.0
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,999.13,724.69
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,976.59,711.58
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,951.42,696.8
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,921.95,681.03
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,890.28,663.63
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,852.77,641.22
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,813.64,617.4
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,774.67,593.55
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,727.83,563.54
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,673.84,528.38
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,620.18,492.22
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,557.15,447.04
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,496.09,399.98
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,426.87,344.15
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,358.9,286.85
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,273.31,212.94
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,193.78,127.48
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,85.22,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
