Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,2.9,11.0,10.5,0.0,0.0
2018,6,13,5,0,147.0,16.0,3.0,11.2,21.0,15.25,0.0
2018,6,13,5,15,284.5,26.0,3.0,11.8,54.5,21.15,9.89
2018,6,13,5,30,422.0,36.0,3.0,12.4,88.0,28.36,18.98
2018,6,13,5,45,507.0,42.0,3.0,13.0,132.5,31.58,22.39
2018,6,13,6,0,592.0,48.0,3.0,13.6,177.0,34.75,25.46
2018,6,13,6,15,646.5,53.0,3.0,14.25,227.0,40.47,30.63
2018,6,13,6,30,701.0,58.0,3.0,14.9,277.0,42.84,32.68
2018,6,13,6,45,739.5,61.5,2.95,15.6,329.0,43.85,33.43
2018,6,13,7,0,778.0,65.0,2.9,16.3,381.0,44.84,34.09
2018,6,13,7,15,805.0,68.0,2.85,17.0,432.5,78.27,39.86
2018,6,13,7,30,832.0,71.0,2.8,17.7,484.0,131.35,70.05
2018,6,13,7,45,852.5,73.5,2.8,18.4,534.5,178.99,104.11
2018,6,13,8,0,873.0,76.0,2.8,19.1,585.0,228.87,144.65
2018,6,13,8,15,888.0,78.0,2.8,19.8,632.5,279.14,187.89
2018,6,13,8,30,903.0,80.0,2.8,20.5,680.0,330.79,232.78
2018,6,13,8,45,915.0,81.5,2.8,21.25,723.5,382.19,277.09
2018,6,13,9,0,927.0,83.0,2.8,22.0,767.0,434.28,320.93
2018,6,13,9,15,932.5,86.0,2.8,22.6,804.5,485.24,362.91
2018,6,13,9,30,938.0,89.0,2.8,23.2,842.0,535.87,403.3
2018,6,13,9,45,940.5,93.0,2.85,23.85,874.0,585.22,441.47
2018,6,13,10,0,943.0,97.0,2.9,24.5,906.0,633.58,477.71
2018,6,13,10,15,948.0,98.0,2.95,25.0,933.0,679.77,511.69
2018,6,13,10,30,953.0,99.0,3.0,25.5,960.0,724.79,543.94
2018,6,13,10,45,956.0,100.0,3.05,26.0,979.5,767.03,572.55
2018,6,13,11,0,959.0,101.0,3.1,26.5,999.0,807.6,598.62
2018,6,13,11,15,961.0,101.5,3.15,26.85,1012.0,845.09,622.72
2018,6,13,11,30,963.0,102.0,3.2,27.2,1025.0,880.53,645.27
2018,6,13,11,45,964.0,102.5,3.3,27.55,1031.0,912.92,665.98
2018,6,13,12,0,965.0,103.0,3.4,27.9,1037.0,942.96,685.08
2018,6,13,12,15,962.5,104.0,3.5,28.05,1034.5,967.83,701.34
2018,6,13,12,30,960.0,105.0,3.6,28.2,1032.0,989.95,715.88
2018,6,13,12,45,955.5,107.0,3.7,28.4,1022.0,1008.3,727.91
2018,6,13,13,0,951.0,109.0,3.8,28.6,1012.0,1023.66,738.11
2018,6,13,13,15,948.0,107.5,3.9,28.55,995.0,1033.92,745.87
2018,6,13,13,30,945.0,106.0,4.0,28.5,978.0,1041.01,751.74
2018,6,13,13,45,940.0,105.5,4.1,28.4,954.5,1043.98,755.25
2018,6,13,14,0,935.0,105.0,4.2,28.3,931.0,1043.78,756.86
2018,6,13,14,15,928.5,104.0,4.25,28.0,901.0,1038.41,755.53
2018,6,13,14,30,922.0,103.0,4.3,27.7,871.0,1029.94,752.33
2018,6,13,14,45,913.5,101.0,4.4,27.4,835.0,1015.38,745.52
2018,6,13,15,0,905.0,99.0,4.5,27.1,799.0,997.9,736.82
2018,6,13,15,15,894.0,97.5,4.5,27.1,758.0,975.79,723.66
2018,6,13,15,30,883.0,96.0,4.5,27.1,717.0,951.12,708.82
2018,6,13,15,45,868.5,93.5,4.55,26.05,671.5,919.65,692.46
2018,6,13,16,0,854.0,91.0,4.6,25.0,626.0,886.09,674.61
2018,6,13,16,15,836.0,88.0,4.55,24.25,577.5,854.46,656.29
2018,6,13,16,30,818.0,85.0,4.5,23.5,529.0,813.69,631.15
2018,6,13,16,45,794.5,81.5,4.45,22.75,478.5,766.51,600.93
2018,6,13,17,0,771.0,78.0,4.4,22.0,428.0,718.65,569.52
2018,6,13,17,15,740.0,74.0,4.35,21.05,377.0,664.13,532.65
2018,6,13,17,30,709.0,70.0,4.3,20.1,326.0,610.01,494.85
2018,6,13,17,45,663.5,65.0,4.2,19.15,275.5,549.57,449.78
2018,6,13,18,0,618.0,60.0,4.1,18.2,225.0,487.92,400.98
2018,6,13,18,15,551.5,53.0,4.0,17.35,177.5,414.03,339.97
2018,6,13,18,30,485.0,46.0,3.9,16.5,130.0,345.07,280.53
2018,6,13,18,45,380.5,37.5,3.75,15.65,90.5,260.73,206.28
2018,6,13,19,0,276.0,29.0,3.6,14.8,51.0,182.79,123.27
2018,6,13,19,15,154.5,17.0,3.6,14.35,28.0,78.72,0.0
2018,6,13,19,30,33.0,5.0,3.6,13.9,5.0,4.77,0.0
2018,6,13,19,45,16.5,2.5,3.55,13.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,4,45,54.0,8.0,3.85,10.5,10.0,0.0,0.0
2018,6,14,5,0,108.0,16.0,3.9,10.6,20.0,15.25,0.0
2018,6,14,5,15,235.5,28.0,3.95,10.9,52.5,23.11,11.36
2018,6,14,5,30,363.0,40.0,4.0,11.2,85.0,32.14,22.36
2018,6,14,5,45,454.0,47.5,4.05,11.5,129.0,36.44,26.84
2018,6,14,6,0,545.0,55.0,4.1,11.8,173.0,40.61,30.91
2018,6,14,6,15,602.0,60.5,4.05,12.2,222.5,42.89,33.07
2018,6,14,6,30,659.0,66.0,4.0,12.6,272.0,45.08,35.01
2018,6,14,6,45,698.0,70.5,3.95,12.95,323.0,51.12,40.3
2018,6,14,7,0,737.0,75.0,3.9,13.3,374.0,52.55,41.39
2018,6,14,7,15,767.5,78.5,3.85,13.85,426.0,84.7,46.82
2018,6,14,7,30,798.0,82.0,3.8,14.4,478.0,129.35,70.73
2018,6,14,7,45,821.0,84.5,3.75,14.95,528.5,175.68,104.3
2018,6,14,8,0,844.0,87.0,3.7,15.5,579.0,224.63,144.66
2018,6,14,8,15,861.0,89.0,3.65,16.15,626.5,281.02,193.33
2018,6,14,8,30,878.0,91.0,3.6,16.8,674.0,331.99,238.24
2018,6,14,8,45,892.0,92.5,3.55,17.45,718.0,382.93,282.88
2018,6,14,9,0,906.0,94.0,3.5,18.1,762.0,434.76,327.3
2018,6,14,9,15,917.5,94.0,3.5,18.65,801.0,484.94,369.54
2018,6,14,9,30,929.0,94.0,3.5,19.2,840.0,535.34,410.72
2018,6,14,9,45,938.5,94.0,3.45,19.75,874.0,584.67,449.75
2018,6,14,10,0,948.0,94.0,3.4,20.3,908.0,633.61,487.25
2018,6,14,10,15,953.0,95.5,3.45,20.8,935.0,680.43,522.48
2018,6,14,10,30,958.0,97.0,3.5,21.3,962.0,726.07,555.94
2018,6,14,10,45,961.0,98.5,3.6,21.75,982.5,768.95,585.95
2018,6,14,11,0,964.0,100.0,3.7,22.2,1003.0,810.15,613.47
2018,6,14,11,15,965.0,101.0,3.8,22.45,1015.5,847.49,638.57
2018,6,14,11,30,966.0,102.0,3.9,22.7,1028.0,882.71,662.1
2018,6,14,11,45,965.5,103.0,4.0,22.95,1033.0,914.42,683.14
2018,6,14,12,0,965.0,104.0,4.1,23.2,1038.0,943.68,702.49
2018,6,14,12,15,962.5,104.5,4.2,23.15,1035.0,968.12,719.43
2018,6,14,12,30,960.0,105.0,4.3,23.1,1032.0,989.8,734.61
2018,6,14,12,45,955.0,106.5,4.4,23.1,1021.5,1007.22,746.9
2018,6,14,13,0,950.0,108.0,4.5,23.1,1011.0,1021.63,757.3
2018,6,14,13,15,946.5,108.0,4.55,22.9,994.5,1032.92,766.24
2018,6,14,13,30,943.0,108.0,4.6,22.7,978.0,1041.09,773.27
2018,6,14,13,45,937.0,107.5,4.65,22.45,954.0,1043.14,776.52
2018,6,14,14,0,931.0,107.0,4.7,22.2,930.0,1042.01,777.83
2018,6,14,14,15,924.5,106.0,4.7,21.9,900.0,1036.72,776.19
2018,6,14,14,30,918.0,105.0,4.7,21.6,870.0,1028.34,772.61
2018,6,14,14,45,909.5,103.0,4.65,21.3,834.0,1013.88,764.58
2018,6,14,15,0,901.0,101.0,4.6,21.0,798.0,996.51,754.7
2018,6,14,15,15,890.0,99.0,4.6,21.0,757.0,973.95,740.87
2018,6,14,15,30,879.0,97.0,4.6,21.0,716.0,948.83,725.32
2018,6,14,15,45,865.0,94.0,4.5,20.15,670.5,917.36,706.92
2018,6,14,16,0,851.0,91.0,4.4,19.3,625.0,883.79,686.88
2018,6,14,16,15,835.0,87.5,4.3,18.9,577.0,853.41,667.88
2018,6,14,16,30,819.0,84.0,4.2,18.5,529.0,813.79,642.06
2018,6,14,16,45,797.0,79.5,4.1,18.1,478.5,766.6,610.35
2018,6,14,17,0,775.0,75.0,4.0,17.7,428.0,718.64,577.48
2018,6,14,17,15,744.0,71.0,3.95,17.2,377.0,664.02,539.16
2018,6,14,17,30,713.0,67.0,3.9,16.7,326.0,609.82,500.05
2018,6,14,17,45,669.5,62.5,3.8,16.2,276.0,547.27,452.43
2018,6,14,18,0,626.0,58.0,3.7,15.7,226.0,490.91,406.64
2018,6,14,18,15,558.5,52.0,3.55,15.15,178.5,417.38,345.04
2018,6,14,18,30,491.0,46.0,3.4,14.6,131.0,348.79,285.23
2018,6,14,18,45,385.5,37.5,3.2,14.05,91.5,263.61,209.77
2018,6,14,19,0,280.0,29.0,3.0,13.5,52.0,185.45,127.07
2018,6,14,19,15,157.0,17.0,3.0,13.15,28.5,79.89,0.0
2018,6,14,19,30,34.0,5.0,3.0,12.8,5.0,4.77,0.0
2018,6,14,19,45,17.0,2.5,2.95,12.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,4,45,51.5,8.5,3.5,10.85,10.0,0.0,0.0
2018,6,15,5,0,103.0,17.0,3.6,11.0,20.0,16.2,0.0
2018,6,15,5,15,228.5,28.5,3.7,11.3,52.0,22.5,10.85
2018,6,15,5,30,354.0,40.0,3.8,11.6,84.0,32.14,22.32
2018,6,15,5,45,446.0,47.0,3.9,11.95,127.5,35.98,26.39
2018,6,15,6,0,538.0,54.0,4.0,12.3,171.0,39.74,30.07
2018,6,15,6,15,579.5,61.5,4.0,12.65,216.5,43.67,33.71
2018,6,15,6,30,621.0,69.0,4.0,13.0,262.0,47.34,36.98
2018,6,15,6,45,631.0,80.0,4.0,13.4,306.5,53.35,42.22
2018,6,15,7,0,641.0,91.0,4.0,13.8,351.0,58.9,46.95
2018,6,15,7,15,713.0,86.0,4.0,14.35,411.0,82.8,46.57
2018,6,15,7,30,785.0,81.0,4.0,14.9,471.0,127.15,69.34
2018,6,15,7,45,807.5,83.5,4.05,15.45,520.5,172.74,102.33
2018,6,15,8,0,830.0,86.0,4.1,16.0,570.0,220.89,142.01
2018,6,15,8,15,846.0,88.5,4.1,16.45,616.5,276.71,190.36
2018,6,15,8,30,862.0,91.0,4.1,16.9,663.0,327.01,234.96
2018,6,15,8,45,874.0,93.0,4.1,17.4,705.5,376.85,279.04
2018,6,15,9,0,886.0,95.0,4.1,17.9,748.0,427.4,322.89
2018,6,15,9,15,893.0,98.0,4.15,18.2,785.5,477.1,365.37
2018,6,15,9,30,900.0,101.0,4.2,18.5,823.0,526.65,406.62
2018,6,15,9,45,904.0,104.5,4.2,18.85,855.0,574.67,445.43
2018,6,15,10,0,908.0,108.0,4.2,19.2,887.0,621.9,482.55
2018,6,15,10,15,913.5,109.0,4.25,19.4,913.5,666.97,517.56
2018,6,15,10,30,919.0,110.0,4.3,19.6,940.0,710.98,550.98
2018,6,15,10,45,923.5,111.0,4.3,19.8,960.5,753.03,581.72
2018,6,15,11,0,928.0,112.0,4.3,20.0,981.0,793.6,609.55
2018,6,15,11,15,930.5,112.0,4.4,20.0,994.0,830.07,635.22
2018,6,15,11,30,933.0,112.0,4.5,20.0,1007.0,864.59,659.6
2018,6,15,11,45,934.5,112.5,4.55,20.05,1013.0,896.65,681.76
2018,6,15,12,0,936.0,113.0,4.6,20.1,1019.0,926.46,702.34
2018,6,15,12,15,934.5,113.5,4.65,20.0,1017.0,951.22,719.88
2018,6,15,12,30,933.0,114.0,4.7,19.9,1015.0,973.35,735.7
2018,6,15,12,45,930.0,114.5,4.8,19.8,1005.5,991.33,749.19
2018,6,15,13,0,927.0,115.0,4.9,19.7,996.0,1006.42,760.85
2018,6,15,13,15,924.5,113.5,4.95,19.5,979.5,1017.02,769.47
2018,6,15,13,30,922.0,112.0,5.0,19.3,963.0,1024.55,776.16
2018,6,15,13,45,918.0,110.5,5.05,19.1,940.0,1027.5,779.86
2018,6,15,14,0,914.0,109.0,5.1,18.9,917.0,1027.32,781.59
2018,6,15,14,15,908.0,107.0,5.1,18.6,887.5,1021.52,779.49
2018,6,15,14,30,902.0,105.0,5.1,18.3,858.0,1012.66,775.42
2018,6,15,14,45,894.0,103.5,5.15,17.95,823.0,999.38,768.94
2018,6,15,15,0,886.0,102.0,5.2,17.6,788.0,983.26,760.53
2018,6,15,15,15,875.0,100.0,5.2,17.6,747.5,960.95,746.41
2018,6,15,15,30,864.0,98.0,5.2,17.6,707.0,936.12,730.54
2018,6,15,15,45,851.5,94.5,5.1,16.85,662.5,905.8,712.15
2018,6,15,16,0,839.0,91.0,5.0,16.1,618.0,873.32,692.07
2018,6,15,16,15,824.5,87.0,4.95,15.7,571.0,843.99,673.5
2018,6,15,16,30,810.0,83.0,4.9,15.3,524.0,805.34,647.81
2018,6,15,16,45,789.0,79.0,4.8,14.9,474.5,759.89,616.4
2018,6,15,17,0,768.0,75.0,4.7,14.5,425.0,713.62,583.85
2018,6,15,17,15,736.5,71.5,4.6,14.1,374.5,659.5,544.51
2018,6,15,17,30,705.0,68.0,4.5,13.7,324.0,605.83,504.54
2018,6,15,17,45,661.5,62.5,4.35,13.35,274.0,545.95,457.51
2018,6,15,18,0,618.0,57.0,4.2,13.0,224.0,485.03,407.02
2018,6,15,18,15,542.0,52.5,4.1,12.55,176.5,408.72,342.11
2018,6,15,18,30,466.0,48.0,4.0,12.1,129.0,337.91,279.61
2018,6,15,18,45,355.0,39.0,3.85,11.7,89.5,250.3,201.41
2018,6,15,19,0,244.0,30.0,3.7,11.3,50.0,170.64,119.0
2018,6,15,19,15,133.5,17.0,3.7,11.15,27.0,70.49,0.0
2018,6,15,19,30,23.0,4.0,3.7,11.0,4.0,3.81,0.0
2018,6,15,19,45,11.5,2.0,3.7,10.85,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,4,45,46.0,8.0,2.5,10.65,9.5,0.0,0.0
2018,6,16,5,0,92.0,16.0,2.5,10.8,19.0,15.25,0.0
2018,6,16,5,15,213.5,29.0,2.5,11.1,51.0,22.9,11.12
2018,6,16,5,30,335.0,42.0,2.5,11.4,83.0,34.12,24.06
2018,6,16,5,45,427.5,49.5,2.55,11.75,126.5,38.27,28.46
2018,6,16,6,0,520.0,57.0,2.6,12.1,170.0,42.34,32.44
2018,6,16,6,15,579.5,63.0,2.6,12.55,219.0,44.93,34.87
2018,6,16,6,30,639.0,69.0,2.6,13.0,268.0,47.42,37.05
2018,6,16,6,45,681.5,73.0,2.6,13.5,319.0,48.2,37.61
2018,6,16,7,0,724.0,77.0,2.6,14.0,370.0,54.15,42.7
2018,6,16,7,15,754.5,80.0,2.55,14.65,421.0,84.89,47.37
2018,6,16,7,30,785.0,83.0,2.5,15.3,472.0,128.44,70.27
2018,6,16,7,45,809.0,85.0,2.45,15.9,522.0,173.81,102.74
2018,6,16,8,0,833.0,87.0,2.4,16.5,572.0,221.91,141.93
2018,6,16,8,15,850.0,89.0,2.4,17.15,619.0,277.71,189.62
2018,6,16,8,30,867.0,91.0,2.4,17.8,666.0,328.09,233.52
2018,6,16,8,45,880.5,92.5,2.4,18.45,709.5,378.28,277.04
2018,6,16,9,0,894.0,94.0,2.4,19.1,753.0,429.32,320.3
2018,6,16,9,15,903.5,96.0,2.4,19.7,791.5,479.67,361.94
2018,6,16,9,30,913.0,98.0,2.4,20.3,830.0,530.09,402.34
2018,6,16,9,45,920.0,99.5,2.45,20.9,863.0,578.64,440.26
2018,6,16,10,0,927.0,101.0,2.5,21.5,896.0,626.61,476.62
2018,6,16,10,15,932.0,102.5,2.6,21.9,923.0,672.58,511.1
2018,6,16,10,30,937.0,104.0,2.7,22.3,950.0,717.41,543.95
2018,6,16,10,45,941.0,104.5,2.75,22.75,970.0,759.37,573.01
2018,6,16,11,0,945.0,105.0,2.8,23.2,990.0,799.74,599.36
2018,6,16,11,15,947.5,105.5,2.95,23.45,1003.5,837.22,624.58
2018,6,16,11,30,950.0,106.0,3.1,23.7,1017.0,872.71,648.35
2018,6,16,11,45,950.0,107.0,3.25,23.95,1022.5,904.43,669.52
2018,6,16,12,0,950.0,108.0,3.4,24.2,1028.0,933.79,689.09
2018,6,16,12,15,948.5,108.0,3.6,24.2,1025.5,958.4,706.52
2018,6,16,12,30,947.0,108.0,3.8,24.2,1023.0,980.32,722.25
2018,6,16,12,45,944.5,108.0,3.95,24.25,1013.5,998.5,735.14
2018,6,16,13,0,942.0,108.0,4.1,24.3,1004.0,1013.74,746.21
2018,6,16,13,15,938.0,108.0,4.3,24.1,987.5,1024.52,755.47
2018,6,16,13,30,934.0,108.0,4.5,23.9,971.0,1032.19,762.83
2018,6,16,13,45,929.5,107.5,4.65,23.7,948.0,1035.74,767.75
2018,6,16,14,0,925.0,107.0,4.8,23.5,925.0,1036.16,770.79
2018,6,16,14,15,918.0,106.0,4.9,23.05,895.5,1030.45,770.18
2018,6,16,14,30,911.0,105.0,5.0,22.6,866.0,1021.68,767.61
2018,6,16,14,45,901.5,104.5,5.15,22.15,830.5,1008.03,762.16
2018,6,16,15,0,892.0,104.0,5.3,21.7,795.0,991.54,754.76
2018,6,16,15,15,881.0,101.5,5.3,21.7,754.0,968.66,740.49
2018,6,16,15,30,870.0,99.0,5.3,21.7,713.0,943.22,724.48
2018,6,16,15,45,855.5,97.5,5.4,20.5,669.0,913.32,709.26
2018,6,16,16,0,841.0,96.0,5.5,19.3,625.0,889.15,697.87
2018,6,16,16,15,822.5,93.5,5.5,18.6,577.5,850.51,673.72
2018,6,16,16,30,804.0,91.0,5.5,17.9,530.0,810.39,648.13
2018,6,16,16,45,779.0,88.0,5.45,17.25,480.0,763.08,616.27
2018,6,16,17,0,754.0,85.0,5.4,16.6,430.0,715.16,583.29
2018,6,16,17,15,718.0,81.5,5.35,16.0,378.5,661.9,545.23
2018,6,16,17,30,682.0,78.0,5.3,15.4,327.0,606.01,503.99
2018,6,16,17,45,631.0,73.0,5.25,14.75,276.0,539.25,451.53
2018,6,16,18,0,580.0,68.0,5.2,14.1,225.0,475.17,398.96
2018,6,16,18,15,504.5,61.5,5.1,13.6,177.5,397.75,333.02
2018,6,16,18,30,429.0,55.0,5.0,13.1,130.0,325.55,269.38
2018,6,16,18,45,317.5,45.0,4.85,12.6,91.0,238.45,191.73
2018,6,16,19,0,206.0,35.0,4.7,12.1,52.0,162.75,114.11
2018,6,16,19,15,112.0,20.0,4.65,11.9,28.5,64.7,0.0
2018,6,16,19,30,18.0,5.0,4.6,11.7,5.0,4.77,0.0
2018,6,16,19,45,9.0,2.5,4.6,11.45,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,11.35,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,11.4,6.0,5.72,0.0
2018,6,17,5,15,31.5,17.0,2.55,11.65,20.5,15.33,5.5
2018,6,17,5,30,60.0,28.0,2.6,11.9,35.0,23.24,14.56
2018,6,17,5,45,49.0,37.5,2.6,12.1,45.0,32.87,23.62
2018,6,17,6,0,38.0,47.0,2.6,12.3,55.0,42.95,32.96
2018,6,17,6,15,26.0,72.0,2.6,12.55,78.0,63.43,51.43
2018,6,17,6,30,14.0,97.0,2.6,12.8,101.0,86.18,71.65
2018,6,17,6,45,51.0,126.5,2.55,13.05,146.5,105.15,88.2
2018,6,17,7,0,88.0,156.0,2.5,13.3,192.0,126.44,106.48
2018,6,17,7,15,188.0,172.0,2.45,13.6,261.5,140.64,108.23
2018,6,17,7,30,288.0,188.0,2.4,13.9,331.0,165.52,121.22
2018,6,17,7,45,278.0,208.0,2.35,14.2,357.5,195.99,144.66
2018,6,17,8,0,268.0,228.0,2.3,14.5,384.0,225.83,169.05
2018,6,17,8,15,302.0,244.5,2.25,14.9,434.0,263.0,198.13
2018,6,17,8,30,336.0,261.0,2.2,15.3,484.0,303.77,230.42
2018,6,17,8,45,306.0,295.0,2.15,15.65,508.0,339.49,260.09
2018,6,17,9,0,276.0,329.0,2.1,16.0,532.0,372.68,286.84
2018,6,17,9,15,434.5,283.5,2.05,16.4,623.0,418.11,321.28
2018,6,17,9,30,593.0,238.0,2.0,16.8,714.0,481.41,369.96
2018,6,17,9,45,734.5,181.0,1.95,17.15,794.5,540.27,415.66
2018,6,17,10,0,876.0,124.0,1.9,17.5,875.0,615.88,473.08
2018,6,17,10,15,883.0,124.0,1.9,18.1,901.5,659.8,505.14
2018,6,17,10,30,890.0,124.0,1.9,18.7,928.0,702.82,535.88
2018,6,17,10,45,896.0,124.0,1.85,19.25,948.5,744.06,564.25
2018,6,17,11,0,902.0,124.0,1.8,19.8,969.0,783.98,589.33
2018,6,17,11,15,906.0,123.5,1.85,20.25,982.5,820.41,612.74
2018,6,17,11,30,910.0,123.0,1.9,20.7,996.0,855.05,634.78
2018,6,17,11,45,913.0,122.5,1.95,21.15,1002.5,886.94,654.82
2018,6,17,12,0,916.0,122.0,2.0,21.6,1009.0,916.72,673.39
2018,6,17,12,15,917.0,121.0,2.1,21.9,1008.0,942.0,689.89
2018,6,17,12,30,918.0,120.0,2.2,22.2,1007.0,964.8,704.81
2018,6,17,12,45,918.0,118.5,2.3,22.5,998.5,983.55,717.17
2018,6,17,13,0,918.0,117.0,2.4,22.8,990.0,999.49,727.8
2018,6,17,13,15,915.5,116.0,2.45,22.95,974.5,1010.59,735.32
2018,6,17,13,30,913.0,115.0,2.5,23.1,959.0,1018.66,741.05
2018,6,17,13,45,909.0,114.0,2.55,23.25,936.5,1022.2,744.0
2018,6,17,14,0,905.0,113.0,2.6,23.4,914.0,1022.66,745.13
2018,6,17,14,15,898.5,111.5,2.65,23.4,884.5,1017.05,742.92
2018,6,17,14,30,892.0,110.0,2.7,23.4,855.0,1008.42,738.91
2018,6,17,14,45,884.0,107.5,2.75,23.45,820.0,994.27,731.27
2018,6,17,15,0,876.0,105.0,2.8,23.5,785.0,977.27,721.86
2018,6,17,15,15,864.5,103.5,2.8,23.5,745.0,955.29,708.92
2018,6,17,15,30,853.0,102.0,2.8,23.5,705.0,930.86,694.4
2018,6,17,15,45,839.5,99.0,2.85,23.2,660.5,900.53,677.05
2018,6,17,16,0,826.0,96.0,2.9,22.9,616.0,875.91,663.47
2018,6,17,16,15,808.0,92.5,2.9,22.6,568.5,836.91,639.39
2018,6,17,16,30,790.0,89.0,2.9,22.3,521.0,796.44,614.03
2018,6,17,16,45,765.5,85.5,2.95,22.0,471.0,749.39,583.76
2018,6,17,17,0,741.0,82.0,3.0,21.7,421.0,701.76,552.38
2018,6,17,17,15,707.5,78.0,3.0,21.15,370.5,646.42,514.71
2018,6,17,17,30,674.0,74.0,3.0,20.6,320.0,595.62,479.29
2018,6,17,17,45,627.5,68.5,3.05,20.05,270.5,531.65,431.54
2018,6,17,18,0,581.0,63.0,3.1,19.5,221.0,470.1,383.21
2018,6,17,18,15,513.0,56.0,3.05,18.7,174.5,396.72,323.41
2018,6,17,18,30,445.0,49.0,3.0,17.9,128.0,328.32,265.3
2018,6,17,18,45,344.0,39.5,2.9,17.05,89.5,245.94,193.87
2018,6,17,19,0,243.0,30.0,2.8,16.2,51.0,171.58,119.17
2018,6,17,19,15,136.0,17.5,2.85,15.65,28.0,72.2,0.0
2018,6,17,19,30,29.0,5.0,2.9,15.1,5.0,15.32,0.0
2018,6,17,19,45,14.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,18,4,45,30.5,5.5,1.55,11.0,6.5,0.0,0.0
2018,6,18,5,0,61.0,11.0,1.7,11.4,13.0,10.48,0.0
2018,6,18,5,15,47.5,12.0,1.8,11.95,15.0,10.28,1.79
2018,6,18,5,30,34.0,13.0,1.9,12.5,17.0,11.06,3.96
2018,6,18,5,45,17.0,17.5,2.0,13.0,19.5,16.05,8.62
2018,6,18,6,0,0.0,22.0,2.1,13.5,22.0,20.39,12.65
2018,6,18,6,15,0.0,27.0,2.05,14.05,27.0,25.04,16.87
2018,6,18,6,30,0.0,32.0,2.0,14.6,32.0,29.69,21.01
2018,6,18,6,45,0.0,45.0,1.9,15.1,45.0,41.8,31.7
2018,6,18,7,0,0.0,58.0,1.8,15.6,58.0,53.93,42.24
2018,6,18,7,15,1.0,93.0,1.8,16.25,93.5,85.74,66.45
2018,6,18,7,30,2.0,128.0,1.8,16.9,129.0,115.92,90.79
2018,6,18,7,45,62.5,174.5,1.75,17.5,211.0,157.13,120.93
2018,6,18,8,0,123.0,221.0,1.7,18.1,293.0,201.38,153.07
2018,6,18,8,15,355.0,202.0,1.75,18.75,432.5,236.41,172.44
2018,6,18,8,30,587.0,183.0,1.8,19.4,572.0,308.11,223.36
2018,6,18,8,45,720.0,145.0,1.9,20.0,653.5,354.31,259.39
2018,6,18,9,0,853.0,107.0,2.0,20.6,735.0,422.89,313.29
2018,6,18,9,15,860.5,110.0,2.1,21.15,772.0,471.28,353.11
2018,6,18,9,30,868.0,113.0,2.2,21.7,809.0,519.6,391.87
2018,6,18,9,45,872.5,117.0,2.3,22.25,841.0,566.9,428.74
2018,6,18,10,0,877.0,121.0,2.4,22.8,873.0,613.51,464.06
2018,6,18,10,15,883.5,122.0,2.5,23.2,899.5,657.98,497.26
2018,6,18,10,30,890.0,123.0,2.6,23.6,926.0,701.53,529.04
2018,6,18,10,45,894.5,124.0,2.7,24.0,946.5,742.57,558.39
2018,6,18,11,0,899.0,125.0,2.8,24.4,967.0,782.2,584.7
2018,6,18,11,15,738.0,237.5,2.9,24.75,935.0,792.77,589.35
2018,6,18,11,30,577.0,350.0,3.0,25.1,903.0,794.02,585.69
2018,6,18,11,45,545.0,373.5,3.1,25.45,898.5,812.13,597.02
2018,6,18,12,0,513.0,397.0,3.2,25.8,894.0,827.59,606.26
2018,6,18,12,15,563.0,360.5,3.3,25.95,905.0,858.74,629.18
2018,6,18,12,30,613.0,324.0,3.4,26.1,916.0,887.43,650.39
2018,6,18,12,45,565.5,346.0,3.5,26.2,888.5,883.68,646.97
2018,6,18,13,0,518.0,368.0,3.6,26.3,861.0,874.96,640.47
2018,6,18,13,15,624.0,298.5,3.65,26.25,882.5,922.21,676.53
2018,6,18,13,30,730.0,229.0,3.7,26.2,904.0,968.72,710.04
2018,6,18,13,45,790.5,187.0,3.75,26.1,901.5,988.58,724.03
2018,6,18,14,0,851.0,145.0,3.8,26.0,899.0,1002.14,734.2
2018,6,18,14,15,875.5,125.5,3.85,25.8,878.5,1009.08,740.49
2018,6,18,14,30,900.0,106.0,3.9,25.6,858.0,1012.08,744.39
2018,6,18,14,45,892.5,103.5,3.9,25.35,823.0,998.35,737.2
2018,6,18,15,0,885.0,101.0,3.9,25.1,788.0,981.73,728.3
2018,6,18,15,15,874.0,99.5,3.9,25.1,748.0,960.11,715.39
2018,6,18,15,30,863.0,98.0,3.9,25.1,708.0,935.97,700.85
2018,6,18,15,45,849.5,95.0,3.85,24.4,663.5,905.44,683.52
2018,6,18,16,0,836.0,92.0,3.8,23.7,619.0,872.8,664.61
2018,6,18,16,15,819.0,88.5,3.75,23.25,571.5,842.1,646.2
2018,6,18,16,30,802.0,85.0,3.7,22.8,524.0,802.18,621.02
2018,6,18,16,45,779.0,81.5,3.65,22.4,474.5,756.03,590.85
2018,6,18,17,0,756.0,78.0,3.6,22.0,425.0,709.18,559.6
2018,6,18,17,15,724.0,74.0,3.5,21.3,374.5,654.5,522.19
2018,6,18,17,30,692.0,70.0,3.4,20.6,324.0,600.33,484.06
2018,6,18,17,45,647.5,65.0,3.25,19.95,274.0,541.1,439.78
2018,6,18,18,0,603.0,60.0,3.1,19.3,224.0,480.7,392.02
2018,6,18,18,15,536.5,53.5,2.9,18.55,177.5,407.94,332.45
2018,6,18,18,30,470.0,47.0,2.7,17.8,131.0,340.07,274.58
2018,6,18,18,45,369.5,38.5,2.5,17.05,92.0,258.0,203.31
2018,6,18,19,0,269.0,30.0,2.3,16.3,53.0,184.08,128.7
2018,6,18,19,15,151.5,17.5,2.3,15.8,29.0,78.65,0.0
2018,6,18,19,30,34.0,5.0,2.3,15.3,5.0,17.17,0.0
2018,6,18,19,45,17.0,2.5,2.3,14.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,4,45,38.0,5.5,2.35,11.6,6.5,0.0,0.0
2018,6,19,5,0,76.0,11.0,2.4,11.7,13.0,10.48,0.0
2018,6,19,5,15,46.5,13.0,2.4,12.05,15.0,11.11,2.32
2018,6,19,5,30,17.0,15.0,2.4,12.4,17.0,13.81,6.34
2018,6,19,5,45,130.0,25.5,2.45,12.7,52.5,18.79,11.07
2018,6,19,6,0,243.0,36.0,2.5,13.0,88.0,24.53,16.39
2018,6,19,6,15,121.5,37.5,2.5,13.4,63.5,26.35,18.09
2018,6,19,6,30,0.0,39.0,2.5,13.8,39.0,36.21,26.92
2018,6,19,6,45,0.0,49.5,2.45,14.15,49.5,45.99,35.56
2018,6,19,7,0,0.0,60.0,2.4,14.5,60.0,55.79,44.08
2018,6,19,7,15,0.0,85.0,2.4,15.0,85.0,78.85,61.06
2018,6,19,7,30,0.0,110.0,2.4,15.5,110.0,100.71,78.85
2018,6,19,7,45,1.0,134.0,2.35,16.0,134.5,121.81,95.69
2018,6,19,8,0,2.0,158.0,2.3,16.5,159.0,143.07,112.39
2018,6,19,8,15,6.0,180.5,2.3,17.25,184.5,163.98,128.36
2018,6,19,8,30,10.0,203.0,2.3,18.0,210.0,185.42,144.56
2018,6,19,8,45,16.5,234.0,2.3,18.75,246.0,215.35,167.19
2018,6,19,9,0,23.0,265.0,2.3,19.5,282.0,246.11,190.14
2018,6,19,9,15,43.5,283.5,2.3,20.2,317.5,266.06,204.54
2018,6,19,9,30,64.0,302.0,2.3,20.9,353.0,295.52,226.25
2018,6,19,9,45,264.0,291.5,2.35,21.6,516.0,387.27,295.93
2018,6,19,10,0,464.0,281.0,2.4,22.3,679.0,504.94,383.7
2018,6,19,10,15,703.5,187.5,2.45,22.8,812.0,597.06,453.24
2018,6,19,10,30,943.0,94.0,2.5,23.3,945.0,711.35,537.4
2018,6,19,10,45,947.0,94.5,2.55,23.8,965.5,753.5,565.57
2018,6,19,11,0,951.0,95.0,2.6,24.3,986.0,794.08,591.79
2018,6,19,11,15,953.5,95.0,2.65,24.6,999.0,831.29,615.93
2018,6,19,11,30,956.0,95.0,2.7,24.9,1012.0,866.49,638.56
2018,6,19,11,45,957.5,96.0,2.8,25.15,1019.0,899.62,660.19
2018,6,19,12,0,959.0,97.0,2.9,25.4,1026.0,930.46,680.23
2018,6,19,12,15,956.0,99.0,2.95,25.6,1024.0,955.78,696.41
2018,6,19,12,30,953.0,101.0,3.0,25.8,1022.0,978.38,710.85
2018,6,19,12,45,947.5,103.5,3.05,25.95,1012.0,996.3,722.46
2018,6,19,13,0,942.0,106.0,3.1,26.1,1002.0,1011.25,732.26
2018,6,19,13,15,939.0,105.5,3.2,26.1,986.0,1022.58,740.68
2018,6,19,13,30,936.0,105.0,3.3,26.1,970.0,1030.82,747.25
2018,6,19,13,45,931.5,104.0,3.35,26.15,947.0,1033.94,750.12
2018,6,19,14,0,927.0,103.0,3.4,26.2,924.0,1033.91,751.12
2018,6,19,14,15,921.0,102.0,3.4,26.05,895.0,1029.27,749.48
2018,6,19,14,30,915.0,101.0,3.4,25.9,866.0,1021.55,746.01
2018,6,19,14,45,906.5,99.0,3.45,25.75,830.5,1007.25,738.74
2018,6,19,15,0,898.0,97.0,3.5,25.6,795.0,990.06,729.66
2018,6,19,15,15,887.0,95.5,3.5,25.6,754.5,968.25,716.8
2018,6,19,15,30,876.0,94.0,3.5,25.6,714.0,943.89,702.29
2018,6,19,15,45,862.5,91.5,3.5,24.9,669.5,913.67,685.69
2018,6,19,16,0,849.0,89.0,3.5,24.2,625.0,881.33,667.47
2018,6,19,16,15,831.0,86.5,3.5,23.55,577.0,850.55,649.97
2018,6,19,16,30,813.0,84.0,3.5,22.9,529.0,810.71,625.78
2018,6,19,16,45,789.5,80.5,3.5,22.3,479.0,763.82,595.97
2018,6,19,17,0,766.0,77.0,3.5,21.7,429.0,716.26,564.98
2018,6,19,17,15,735.0,73.0,3.45,20.85,378.0,662.01,528.47
2018,6,19,17,30,704.0,69.0,3.4,20.0,327.0,608.17,491.08
2018,6,19,17,45,660.5,64.5,3.35,19.1,277.5,549.67,448.17
2018,6,19,18,0,617.0,60.0,3.3,18.2,228.0,490.02,401.46
2018,6,19,18,15,552.0,53.5,3.2,17.35,181.0,417.52,342.14
2018,6,19,18,30,487.0,47.0,3.1,16.5,134.0,349.75,284.23
2018,6,19,18,45,387.0,38.5,3.0,15.65,94.5,267.11,212.09
2018,6,19,19,0,287.0,30.0,2.9,14.8,55.0,192.92,136.75
2018,6,19,19,15,162.5,18.0,2.9,14.3,30.5,83.76,0.0
2018,6,19,19,30,38.0,6.0,2.9,13.8,6.0,19.61,0.0
2018,6,19,19,45,19.0,3.0,2.9,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,20,4,45,45.5,5.5,2.45,10.0,7.0,0.0,0.0
2018,6,20,5,0,91.0,11.0,2.6,10.2,14.0,10.48,0.0
2018,6,20,5,15,149.5,17.5,2.7,10.75,31.5,13.24,3.82
2018,6,20,5,30,208.0,24.0,2.8,11.3,49.0,17.55,9.63
2018,6,20,5,45,245.0,28.5,2.85,11.8,71.5,20.0,12.19
2018,6,20,6,0,282.0,33.0,2.9,12.3,94.0,22.35,14.47
2018,6,20,6,15,141.0,36.0,2.9,12.8,66.5,25.34,17.23
2018,6,20,6,30,0.0,39.0,2.9,13.3,39.0,36.21,26.97
2018,6,20,6,45,0.0,54.5,2.9,13.8,54.5,50.66,39.77
2018,6,20,7,0,0.0,70.0,2.9,14.3,70.0,65.13,52.38
2018,6,20,7,15,0.0,96.5,2.9,14.9,96.5,88.64,69.28
2018,6,20,7,30,0.0,123.0,2.9,15.5,123.0,111.59,87.88
2018,6,20,7,45,4.5,153.5,2.95,16.1,156.0,138.43,109.15
2018,6,20,8,0,9.0,184.0,3.0,16.7,189.0,165.77,130.48
2018,6,20,8,15,13.5,206.0,3.0,17.3,214.5,186.8,146.47
2018,6,20,8,30,18.0,228.0,3.0,17.9,240.0,208.43,162.81
2018,6,20,8,45,27.0,258.5,3.0,18.5,277.5,231.38,179.94
2018,6,20,9,0,36.0,289.0,3.0,19.1,315.0,262.74,203.52
2018,6,20,9,15,79.0,323.0,3.05,19.6,385.0,313.0,241.3
2018,6,20,9,30,122.0,357.0,3.1,20.1,455.0,361.33,277.42
2018,6,20,9,45,474.0,256.5,3.1,20.65,659.5,464.98,357.12
2018,6,20,10,0,826.0,156.0,3.1,21.2,864.0,609.62,466.43
2018,6,20,10,15,883.5,132.5,3.2,21.55,911.0,665.7,508.49
2018,6,20,10,30,941.0,109.0,3.3,21.9,958.0,722.44,550.88
2018,6,20,10,45,946.0,109.5,3.35,22.3,979.0,765.38,581.16
2018,6,20,11,0,951.0,110.0,3.4,22.7,1000.0,806.82,608.6
2018,6,20,11,15,954.5,110.0,3.5,22.9,1014.0,844.99,634.28
2018,6,20,11,30,958.0,110.0,3.6,23.1,1028.0,881.23,658.51
2018,6,20,11,45,960.0,109.5,3.75,23.25,1034.5,913.69,680.5
2018,6,20,12,0,962.0,109.0,3.9,23.4,1041.0,943.85,700.94
2018,6,20,12,15,962.5,108.0,4.0,23.35,1039.5,969.76,718.81
2018,6,20,12,30,963.0,107.0,4.1,23.3,1038.0,993.03,735.0
2018,6,20,12,45,962.5,106.0,4.2,23.25,1029.5,1012.58,748.79
2018,6,20,13,0,962.0,105.0,4.3,23.2,1021.0,1029.17,760.76
2018,6,20,13,15,959.5,104.5,4.35,23.0,1005.0,1041.29,770.02
2018,6,20,13,30,957.0,104.0,4.4,22.8,989.0,1050.26,777.36
2018,6,20,13,45,953.0,102.5,4.45,22.6,965.5,1053.53,781.08
2018,6,20,14,0,949.0,101.0,4.5,22.4,942.0,1053.57,782.85
2018,6,20,14,15,943.5,99.5,4.5,22.1,912.5,1048.91,781.64
2018,6,20,14,30,938.0,98.0,4.5,21.8,883.0,1041.08,778.48
2018,6,20,14,45,931.0,96.0,4.5,21.55,847.5,1028.12,771.84
2018,6,20,15,0,924.0,94.0,4.5,21.3,812.0,1012.15,763.29
2018,6,20,15,15,913.0,92.5,4.5,21.3,771.0,990.02,749.86
2018,6,20,15,30,902.0,91.0,4.5,21.3,730.0,965.25,734.68
2018,6,20,15,45,889.5,88.5,4.35,20.6,685.0,935.45,716.98
2018,6,20,16,0,877.0,86.0,4.2,19.9,640.0,903.42,697.79
2018,6,20,16,15,860.5,83.0,4.1,19.4,591.5,865.22,673.76
2018,6,20,16,30,844.0,80.0,4.0,18.9,543.0,825.39,648.31
2018,6,20,16,45,821.5,76.5,3.95,18.4,492.0,785.6,622.7
2018,6,20,17,0,799.0,73.0,3.9,17.9,441.0,737.8,590.65
2018,6,20,17,15,769.0,69.5,3.75,17.25,389.5,683.81,553.13
2018,6,20,17,30,739.0,66.0,3.6,16.6,338.0,630.09,514.78
2018,6,20,17,45,696.5,61.5,3.5,15.95,287.0,567.22,467.98
2018,6,20,18,0,654.0,57.0,3.4,15.3,236.0,506.2,419.26
2018,6,20,18,15,590.0,51.0,3.25,14.7,187.5,437.28,361.68
2018,6,20,18,30,526.0,45.0,3.1,14.1,139.0,369.11,302.51
2018,6,20,18,45,425.5,37.5,3.0,13.5,98.5,285.71,228.79
2018,6,20,19,0,325.0,30.0,2.9,12.9,58.0,210.9,151.52
2018,6,20,19,15,183.5,18.0,2.85,12.55,32.0,92.5,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.2,6.0,21.1,0.0
2018,6,20,19,45,21.0,3.0,2.75,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,63.0,7.0,2.85,10.15,9.0,0.0,0.0
2018,6,21,5,0,126.0,14.0,3.0,10.4,18.0,13.34,0.0
2018,6,21,5,15,244.0,23.0,3.05,10.75,47.0,18.36,7.36
2018,6,21,5,30,362.0,32.0,3.1,11.1,76.0,24.74,15.88
2018,6,21,5,45,388.0,36.0,3.15,11.45,102.5,26.36,17.87
2018,6,21,6,0,414.0,40.0,3.2,11.8,129.0,28.03,19.61
2018,6,21,6,15,207.0,43.5,3.2,12.3,88.0,30.88,22.26
2018,6,21,6,30,0.0,47.0,3.2,12.8,47.0,43.66,33.72
2018,6,21,6,45,0.0,62.0,3.2,13.35,62.0,57.66,46.08
2018,6,21,7,0,0.0,77.0,3.2,13.9,77.0,71.54,58.14
2018,6,21,7,15,1.0,107.0,3.2,14.45,107.5,97.43,76.74
2018,6,21,7,30,2.0,137.0,3.2,15.0,138.0,123.23,97.61
2018,6,21,7,45,10.0,168.5,3.15,15.6,174.0,151.31,119.66
2018,6,21,8,0,18.0,200.0,3.1,16.2,210.0,180.31,142.1
2018,6,21,8,15,118.0,232.0,3.1,16.8,309.0,217.36,167.49
2018,6,21,8,30,218.0,264.0,3.1,17.4,408.0,270.99,206.97
2018,6,21,8,45,489.0,206.5,3.05,18.05,558.0,325.65,244.89
2018,6,21,9,0,760.0,149.0,3.0,18.7,708.0,414.17,311.64
2018,6,21,9,15,853.0,119.0,3.0,19.3,777.0,473.54,359.16
2018,6,21,9,30,946.0,89.0,3.0,19.9,846.0,535.86,408.59
2018,6,21,9,45,954.0,89.0,2.95,20.5,879.5,585.17,447.21
2018,6,21,10,0,962.0,89.0,2.9,21.1,913.0,633.94,484.22
2018,6,21,10,15,967.5,89.5,2.85,21.65,940.5,680.86,518.77
2018,6,21,10,30,973.0,90.0,2.8,22.2,968.0,726.63,551.44
2018,6,21,10,45,977.0,91.0,2.8,22.75,989.0,770.45,580.92
2018,6,21,11,0,981.0,92.0,2.8,23.3,1010.0,812.63,607.89
2018,6,21,11,15,983.0,92.5,2.8,23.65,1023.5,851.01,632.4
2018,6,21,11,30,985.0,93.0,2.8,24.0,1037.0,887.29,655.28
2018,6,21,11,45,986.0,93.0,2.85,24.4,1043.0,920.03,675.85
2018,6,21,12,0,987.0,93.0,2.9,24.8,1049.0,950.33,694.73
2018,6,21,12,15,983.0,96.0,3.0,25.0,1047.0,976.45,711.78
2018,6,21,12,30,979.0,99.0,3.1,25.2,1045.0,999.75,727.05
2018,6,21,12,45,972.0,102.5,3.2,25.4,1035.0,1017.81,738.98
2018,6,21,13,0,965.0,106.0,3.3,25.6,1025.0,1032.79,749.05
2018,6,21,13,15,963.0,105.5,3.35,25.65,1009.5,1045.49,757.8
2018,6,21,13,30,961.0,105.0,3.4,25.7,994.0,1055.06,764.67
2018,6,21,13,45,957.5,103.5,3.5,25.8,971.0,1058.92,768.25
2018,6,21,14,0,954.0,102.0,3.6,25.9,948.0,1059.53,769.91
2018,6,21,14,15,949.0,100.5,3.6,25.75,918.5,1055.43,768.65
2018,6,21,14,30,944.0,99.0,3.6,25.6,889.0,1048.14,765.5
2018,6,21,14,45,936.5,97.0,3.6,25.45,853.5,1034.72,758.47
2018,6,21,15,0,929.0,95.0,3.6,25.3,818.0,1018.27,749.6
2018,6,21,15,15,918.5,93.5,3.6,25.3,777.0,996.61,736.93
2018,6,21,15,30,908.0,92.0,3.6,25.3,736.0,972.29,722.54
2018,6,21,15,45,895.5,89.5,3.5,24.7,690.5,942.43,705.46
2018,6,21,16,0,883.0,87.0,3.4,24.1,645.0,910.32,686.75
2018,6,21,16,15,865.5,84.0,3.35,23.7,596.0,871.13,662.77
2018,6,21,16,30,848.0,81.0,3.3,23.3,547.0,830.36,637.4
2018,6,21,16,45,826.0,78.0,3.2,22.9,496.0,791.52,612.74
2018,6,21,17,0,804.0,75.0,3.1,22.5,445.0,744.62,581.83
2018,6,21,17,15,774.0,71.5,3.0,21.8,393.5,690.45,545.57
2018,6,21,17,30,744.0,68.0,2.9,21.1,342.0,636.52,508.42
2018,6,21,17,45,700.0,63.5,2.8,20.4,290.5,572.38,461.99
2018,6,21,18,0,656.0,59.0,2.7,19.7,239.0,514.37,416.8
2018,6,21,18,15,590.0,53.0,2.4,18.65,190.0,440.2,356.9
2018,6,21,18,30,524.0,47.0,2.1,17.6,141.0,370.78,298.36
2018,6,21,18,45,418.5,39.0,1.75,16.6,99.5,284.12,223.74
2018,6,21,19,0,313.0,31.0,1.4,15.6,58.0,206.56,146.65
2018,6,21,19,15,177.5,18.5,1.4,15.1,32.0,90.62,0.0
2018,6,21,19,30,42.0,6.0,1.4,14.6,6.0,21.12,0.0
2018,6,21,19,45,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,1.6,10.65,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,1.7,11.1,17.0,13.34,0.0
2018,6,22,5,15,247.0,25.5,1.85,11.75,50.0,20.83,8.9
2018,6,22,5,30,384.0,37.0,2.0,12.4,83.0,29.49,19.88
2018,6,22,5,45,472.5,44.5,2.1,13.05,127.5,33.95,24.46
2018,6,22,6,0,561.0,52.0,2.2,13.7,172.0,38.26,28.57
2018,6,22,6,15,618.5,57.5,2.1,14.5,221.5,40.67,30.79
2018,6,22,6,30,676.0,63.0,2.0,15.3,271.0,42.99,32.78
2018,6,22,6,45,715.0,67.5,1.95,16.15,323.0,48.87,37.81
2018,6,22,7,0,754.0,72.0,1.9,17.0,375.0,50.41,38.91
2018,6,22,7,15,783.0,75.5,1.8,18.05,427.0,79.69,43.04
2018,6,22,7,30,812.0,79.0,1.7,19.1,479.0,124.73,65.62
2018,6,22,7,45,833.0,82.5,1.55,20.15,530.0,172.07,98.46
2018,6,22,8,0,854.0,86.0,1.4,21.2,581.0,228.85,143.22
2018,6,22,8,15,870.5,88.5,1.45,22.15,629.0,278.9,184.96
2018,6,22,8,30,887.0,91.0,1.5,23.1,677.0,330.48,228.44
2018,6,22,8,45,900.0,93.0,1.5,24.0,721.0,381.86,271.34
2018,6,22,9,0,913.0,95.0,1.5,24.9,765.0,434.06,313.78
2018,6,22,9,15,921.0,97.5,1.55,25.75,804.0,485.1,354.35
2018,6,22,9,30,929.0,100.0,1.6,26.6,843.0,536.08,393.5
2018,6,22,9,45,934.5,102.0,1.65,27.5,876.0,585.06,429.82
2018,6,22,10,0,940.0,104.0,1.7,28.4,909.0,633.34,464.4
2018,6,22,10,15,946.0,105.5,1.75,29.2,937.0,680.61,497.33
2018,6,22,10,30,952.0,107.0,1.8,30.0,965.0,726.82,528.55
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,769.97,556.34
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,811.53,581.24
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,849.68,604.76
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,885.86,626.85
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,918.2,645.92
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,948.19,663.42
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,973.54,679.91
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,996.14,694.78
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,1014.49,706.61
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,1029.85,716.7
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,1041.12,725.45
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,1049.25,732.38
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,1052.19,735.8
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,1051.91,737.37
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,1046.99,736.38
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,1038.96,733.59
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,1025.36,727.77
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,1008.82,720.16
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,986.6,707.49
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,961.79,693.22
