Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,930.05,676.78
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,896.17,658.7
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,863.96,640.51
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,822.52,615.74
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,775.5,586.68
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,727.75,556.47
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,672.5,520.21
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,617.66,483.17
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,557.68,440.41
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,496.19,393.83
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,421.95,335.35
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,352.53,278.27
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,267.0,206.53
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,190.5,133.23
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,99.4,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,18.2,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,13.34,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,20.38,8.25
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,28.58,18.81
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,32.2,22.58
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,35.75,25.96
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,38.29,28.26
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,44.7,33.83
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,45.21,34.09
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,45.75,34.33
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,74.57,38.45
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,119.74,60.69
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,173.04,97.8
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,221.51,135.61
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,271.49,177.26
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,322.93,220.67
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,374.23,263.72
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,426.32,306.44
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,476.63,346.9
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,526.95,386.13
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,576.61,423.5
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,625.65,459.21
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,672.52,492.42
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,718.25,523.87
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,760.63,551.63
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,801.4,576.85
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,839.73,600.89
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,876.02,623.43
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,909.29,643.75
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,940.2,662.47
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,965.9,678.53
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,988.88,692.94
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,1008.57,705.55
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,1025.3,716.39
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,1037.97,725.07
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,1047.5,731.95
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,1051.39,734.94
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,1052.06,736.11
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,1047.47,734.6
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,1039.7,731.27
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,1027.34,725.18
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,1011.98,717.31
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,990.94,705.47
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,967.25,692.0
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,937.58,675.6
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,905.69,657.66
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,867.48,635.51
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,827.63,611.97
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,788.01,587.82
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,740.42,557.7
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,685.63,523.08
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,631.18,487.54
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,566.95,443.04
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,504.73,396.64
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,435.32,343.03
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,366.84,287.61
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,281.22,216.38
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,204.85,143.04
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,106.97,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,21.52,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,11.44,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,20.08,7.84
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,30.24,20.24
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,39.18,28.76
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,48.81,37.61
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,54.05,42.35
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,58.97,46.62
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,61.88,48.98
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,64.58,51.07
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,89.45,54.55
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,130.17,75.2
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,172.68,104.5
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,218.26,140.43
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,270.26,183.82
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,318.55,225.0
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,367.2,266.48
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,417.26,308.38
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,466.07,348.58
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,520.3,391.69
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,568.47,429.41
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,617.08,466.49
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,663.18,500.96
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,708.45,533.99
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,750.52,564.1
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,791.2,591.25
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,828.68,615.99
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,864.38,639.34
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,896.87,660.51
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,927.24,680.2
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,954.0,697.6
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,978.3,713.38
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,998.11,726.41
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,1015.09,737.69
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,1025.78,745.25
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,1033.38,750.97
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,1035.9,753.52
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,1035.3,754.2
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,1030.09,752.78
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,1021.83,749.51
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,1007.61,742.11
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,990.55,732.93
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,967.74,719.24
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,942.39,703.9
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,918.69,692.1
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,884.83,673.1
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,844.01,648.2
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,801.84,621.94
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,753.62,590.76
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,708.83,561.4
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,651.82,522.22
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,595.62,482.48
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,530.45,433.08
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,467.77,383.5
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,395.06,323.85
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,327.1,265.85
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,246.65,195.78
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,176.18,126.42
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,91.35,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,16.55,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,5.09,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,8.33,1.53
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,12.04,5.02
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,15.75,8.45
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,18.54,11.01
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,21.33,13.51
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,26.44,18.03
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,31.57,22.48
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,48.34,35.28
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,65.15,49.11
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,84.65,64.95
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,103.34,79.88
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,154.14,119.96
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,199.06,154.71
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,250.53,194.05
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,304.39,234.68
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,356.83,273.56
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,420.74,321.81
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,495.1,379.13
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,599.05,458.37
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,652.06,498.39
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,704.95,537.91
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,747.23,568.41
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,788.1,595.68
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,825.31,621.08
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,860.71,645.14
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,893.79,667.16
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,924.73,687.67
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,950.63,705.29
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,974.02,721.3
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,993.8,735.26
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,1010.74,747.44
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,1021.36,755.11
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,1028.87,760.87
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,1032.77,764.82
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,1033.53,766.81
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,1029.1,765.56
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,1021.56,762.38
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,1009.0,755.47
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,993.5,746.73
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,971.32,733.23
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,946.55,718.02
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,917.85,701.89
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,886.95,684.07
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,851.23,662.1
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,821.05,643.87
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,775.35,613.87
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,728.75,582.68
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,675.33,545.78
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,622.21,508.04
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,559.91,461.72
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,503.43,416.59
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,431.74,356.98
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,364.59,298.76
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,281.41,225.45
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,207.08,150.6
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,108.49,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,21.94,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,13.34,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,20.53,7.76
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,28.74,19.17
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,33.24,23.85
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,37.59,28.04
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,40.04,30.33
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,46.59,36.13
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,47.82,37.07
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,49.02,37.92
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,75.1,40.85
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,120.13,62.71
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,167.56,95.68
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,224.56,141.44
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,274.3,184.07
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,325.58,228.79
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,377.68,273.98
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,430.58,318.89
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,481.9,361.63
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,533.12,403.01
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,582.71,441.93
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,631.57,479.11
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,678.82,514.76
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,725.02,548.8
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,768.04,579.42
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,809.49,607.16
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,848.03,633.19
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,884.58,657.75
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,917.73,680.07
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,948.51,700.79
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,975.87,719.52
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,1000.58,736.55
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,1021.07,750.58
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,1038.58,762.75
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,1050.6,771.73
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,1059.4,778.75
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,1063.92,783.14
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,1065.15,785.71
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,1061.17,784.97
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,1053.96,782.27
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,1041.56,776.23
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,1026.09,768.26
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,1004.68,755.43
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,980.49,740.79
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,950.78,724.55
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,918.71,706.51
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,881.4,683.35
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,842.34,658.88
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,797.24,629.82
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,751.25,599.52
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,703.68,567.12
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,649.6,528.8
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,587.17,482.7
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,526.45,434.75
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,454.27,375.01
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,390.88,319.77
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,297.49,238.14
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,214.63,156.25
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,112.37,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,22.7,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,12.39,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,18.59,6.18
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,25.88,16.68
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,27.79,19.04
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,29.74,21.05
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,29.48,20.91
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,38.07,28.6
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,52.99,41.8
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,67.93,54.81
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,98.17,77.14
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,128.05,101.23
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,163.92,129.12
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,193.08,151.15
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,220.69,163.58
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,277.78,202.83
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,343.45,253.12
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,427.59,319.03
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,479.07,362.44
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,530.06,404.32
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,579.49,443.76
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,627.7,481.11
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,674.5,516.8
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,720.31,550.92
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,763.04,582.21
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,804.28,610.31
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,841.99,636.23
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,877.68,660.68
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,910.38,683.01
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,940.77,703.75
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,966.97,722.18
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,990.53,739.13
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,1009.92,753.1
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,1026.37,765.23
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,1037.8,774.44
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,1046.07,781.7
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,1050.69,786.51
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,1052.09,789.33
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,1047.83,788.5
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,1040.41,785.69
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,1027.31,779.56
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,1011.2,771.45
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,989.39,757.97
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,964.91,742.7
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,935.16,726.27
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,903.21,708.08
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,864.68,683.44
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,831.7,662.62
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,785.47,631.97
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,738.38,600.07
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,683.87,561.21
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,629.68,521.58
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,559.2,467.59
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,495.59,415.59
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,404.88,339.1
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,321.6,266.63
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,257.84,208.65
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,199.88,146.95
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,104.82,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,20.87,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,12.39,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,21.4,7.52
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,31.97,21.78
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,38.8,28.63
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,43.71,33.38
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,46.19,35.74
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,48.6,37.87
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,49.69,38.71
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,50.72,39.43
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,78.32,45.88
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,120.39,65.85
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,164.94,96.49
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,212.45,134.58
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,261.14,176.54
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,318.32,226.15
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,368.38,270.16
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,419.54,314.38
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,469.43,356.7
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,519.53,398.02
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,567.59,436.84
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,615.29,474.31
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,661.66,509.98
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,706.94,544.01
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,748.97,574.49
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,789.46,601.8
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,827.1,627.53
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,862.79,651.77
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,894.68,673.17
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,924.28,692.94
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,950.08,710.27
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,973.27,725.87
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,992.77,738.88
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,1009.37,750.03
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,1021.1,758.47
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,1029.73,764.99
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,1033.74,768.42
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,1034.59,769.91
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,1029.74,767.89
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,1021.77,763.94
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,1008.78,757.05
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,992.87,748.3
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,971.74,735.5
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,948.01,720.98
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,918.33,703.97
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,886.47,685.3
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,848.82,661.77
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,816.91,642.12
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,770.34,611.6
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,723.12,580.01
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,669.19,542.77
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,615.69,504.72
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,555.29,459.36
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,493.87,410.21
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,420.01,348.71
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,351.03,288.9
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,265.32,213.41
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,188.73,137.89
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,98.7,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,17.92,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,12.39,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,19.22,5.81
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,27.0,17.54
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,31.14,21.9
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,35.16,25.78
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,37.32,27.8
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,43.23,33.03
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,44.2,33.74
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,45.16,34.39
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,68.71,37.15
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,113.58,58.26
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,166.55,95.11
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,214.68,133.1
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,263.89,174.72
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,314.66,218.39
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,365.5,262.04
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,417.13,305.45
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,467.64,347.12
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,518.07,387.48
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,567.06,425.7
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,615.3,462.25
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,661.94,496.6
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,707.52,529.27
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,749.94,558.69
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,790.8,585.15
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,828.33,609.22
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,863.88,631.76
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,896.51,652.49
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,926.82,671.6
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,952.01,687.87
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,974.5,702.43
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,993.29,714.95
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,1009.13,725.66
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,1020.9,734.01
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,1029.57,740.5
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,1033.1,743.82
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,1033.46,745.25
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,1029.7,744.77
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,1022.84,742.41
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,1009.87,735.75
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,993.95,727.26
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,972.87,714.86
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,949.18,700.78
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,919.43,684.05
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,887.45,665.68
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,850.8,643.51
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,812.49,619.92
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,774.16,595.95
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,727.8,565.75
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,674.78,530.33
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,622.01,494.07
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,560.02,449.38
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,499.86,402.82
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,432.02,348.19
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,365.14,292.1
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,282.68,221.47
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,208.94,149.18
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,109.89,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,22.73,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,11.44,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,17.35,4.18
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,24.3,15.02
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,27.74,18.7
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,33.96,24.46
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,36.59,26.86
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,39.14,29.05
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,40.33,29.94
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,41.48,30.74
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,71.22,38.77
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,116.55,59.06
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,163.3,89.88
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,212.28,127.61
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,262.61,169.27
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,314.38,212.79
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,365.6,255.64
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,417.56,298.1
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,468.76,339.22
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,519.91,379.06
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,568.8,415.91
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,616.95,451.04
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,663.73,484.88
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,709.36,517.07
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,752.61,545.84
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,794.23,571.96
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,832.52,596.49
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,868.72,619.55
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,900.94,639.82
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,930.75,658.51
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,956.36,675.08
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,979.17,689.95
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,997.72,702.34
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,1013.26,712.97
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,1025.17,721.23
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,1033.95,727.68
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,1037.58,731.18
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,1038.03,732.86
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,1033.8,732.02
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,1026.44,729.35
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,1013.57,722.96
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,997.78,714.81
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,976.11,702.37
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,951.81,688.28
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,921.43,672.53
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,888.97,655.17
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,850.95,633.61
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,818.72,615.66
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,772.02,586.94
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,724.61,557.08
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,668.94,520.79
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,613.8,483.68
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,552.18,439.93
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,489.64,392.42
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,416.0,333.73
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,347.3,276.59
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,263.92,205.78
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,189.5,134.38
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,98.88,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,18.45,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,9.53,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,18.16,4.11
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,29.0,18.93
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,36.65,26.44
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,43.88,33.19
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,48.47,37.39
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,52.81,41.19
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,55.21,43.14
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,57.45,44.86
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,77.15,46.79
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,118.75,66.22
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,161.97,95.12
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,213.3,135.21
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,260.02,174.29
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,308.72,215.83
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,357.5,257.46
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,407.48,299.33
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,456.83,339.88
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,511.58,383.22
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,559.29,420.48
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,607.21,456.89
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,652.84,490.96
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,697.58,523.57
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,740.11,553.83
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,781.3,581.22
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,818.62,605.92
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,854.1,629.26
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,885.95,650.05
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,915.6,669.34
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,940.75,685.91
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,963.33,700.84
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,980.89,712.53
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,995.6,722.47
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,1006.87,731.01
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,1015.17,737.75
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,1017.46,740.43
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,1016.67,741.26
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,1011.37,739.57
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,1003.1,736.06
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,989.95,729.58
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,974.04,721.35
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,959.44,713.11
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,933.77,697.41
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,903.42,680.24
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,871.0,661.49
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,832.14,637.58
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,791.86,612.33
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,744.66,581.64
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,701.04,552.96
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,645.02,514.56
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,589.76,475.62
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,525.45,427.1
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,463.56,378.49
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,389.49,318.09
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,320.3,259.44
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,239.83,189.85
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,169.29,121.43
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,87.4,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,14.76,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,6.67,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,18.31,3.63
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,30.24,20.02
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,40.42,29.84
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,51.64,40.17
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,69.22,55.87
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,83.21,68.12
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,93.83,77.16
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,104.02,85.62
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,125.82,93.85
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,159.37,113.98
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,194.26,140.48
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,226.49,166.74
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,262.53,192.44
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,298.9,219.49
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,345.15,253.62
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,402.35,297.27
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,448.53,334.65
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,493.76,370.22
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,536.4,402.62
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,576.48,432.06
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,617.37,462.15
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,658.41,491.73
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,697.2,519.21
