Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,735.62,545.97
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,770.78,570.29
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,805.04,593.69
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,834.82,613.67
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,863.21,632.54
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,886.89,648.82
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,908.66,663.82
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,925.99,676.01
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,941.0,686.73
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,948.73,693.22
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,953.83,698.1
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,953.33,699.05
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,950.17,698.35
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,941.37,694.7
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,930.01,689.42
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,911.68,679.47
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,891.0,667.92
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,864.23,650.82
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,831.17,629.44
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,795.92,609.22
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,759.37,587.6
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,717.55,560.25
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,674.94,531.82
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,625.08,497.36
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,575.28,462.11
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,520.7,422.17
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,467.2,381.93
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,407.9,335.79
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,350.83,289.9
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,286.91,236.65
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,226.74,184.99
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,155.84,123.49
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,99.91,70.48
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,50.33,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,7.3,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,9.53,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,18.59,3.09
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,28.8,18.82
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,37.0,26.96
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,44.88,34.37
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,58.55,46.72
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,76.44,62.59
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,80.04,65.58
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,88.14,72.4
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,94.44,65.64
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,124.58,74.81
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,161.25,96.21
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,211.48,133.29
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,259.64,174.15
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,309.85,217.73
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,366.42,266.27
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,417.66,309.97
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,467.84,352.08
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,517.89,392.86
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,566.22,431.25
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,613.72,467.89
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,659.93,502.85
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,705.35,536.37
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,747.53,566.85
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,788.36,594.39
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,826.18,619.88
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,862.16,643.99
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,894.9,665.54
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,925.45,685.55
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,951.08,702.63
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,974.08,718.02
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,992.01,730.1
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,1007.04,740.37
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,1018.56,748.44
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,1027.03,754.63
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,1030.93,758.09
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,1031.69,759.66
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,1026.87,757.83
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,1018.97,754.12
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,1006.05,747.34
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,990.22,738.74
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,967.74,725.14
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,942.71,709.88
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,921.05,697.91
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,889.08,678.72
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,851.31,655.21
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,811.94,630.29
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,765.22,599.45
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,717.76,567.54
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,666.3,532.4
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,611.79,493.93
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,548.36,446.46
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,487.11,398.24
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,412.76,337.46
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,343.18,278.25
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,259.01,205.33
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,183.81,131.87
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,96.17,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,17.56,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,10.48,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,18.22,2.13
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,27.24,17.47
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,34.69,24.95
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,42.23,32.05
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,57.35,45.7
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,77.56,63.61
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,93.97,77.86
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,110.0,91.51
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,125.68,98.11
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,156.49,118.73
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,178.2,135.68
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,197.34,151.57
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,235.01,173.2
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,294.09,214.45
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,339.04,248.62
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,411.96,305.94
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,462.18,348.1
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,512.4,389.11
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,561.29,427.93
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,609.51,465.1
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,655.76,500.14
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,701.19,533.71
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,744.03,564.58
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,785.56,592.07
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,823.74,617.78
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,860.05,642.09
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,893.06,663.92
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,923.85,684.21
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,950.55,701.85
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,974.64,717.79
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,994.57,731.03
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,1011.58,742.44
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,1024.59,751.28
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,1034.48,758.22
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,1039.21,762.39
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,1040.72,764.62
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,1037.61,763.46
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,1031.35,760.39
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,1019.4,754.18
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,1004.43,746.09
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,983.65,733.76
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,960.15,719.68
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,931.17,703.1
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,899.89,684.85
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,864.03,663.21
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,826.47,640.09
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,788.42,616.01
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,742.25,585.55
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,688.54,549.33
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,635.04,512.16
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,572.6,466.5
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,511.94,419.0
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,440.44,360.57
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,378.05,306.83
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,294.74,234.1
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,220.23,158.49
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,115.99,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,25.34,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.91,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,8.6,0.0
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,15.23,7.29
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,18.63,10.82
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,21.92,13.96
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,34.32,25.15
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,49.26,38.47
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,76.98,62.83
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,103.09,85.28
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,128.03,100.17
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,159.04,120.16
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,160.26,106.54
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,206.9,131.18
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,250.83,165.66
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,309.48,213.3
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,360.85,257.19
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,412.97,300.6
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,463.75,341.87
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,514.51,381.61
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,564.71,419.01
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,614.35,454.37
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,661.15,487.26
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,706.79,518.26
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,750.4,546.9
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,792.39,572.64
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,831.01,596.7
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,867.57,619.27
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,900.72,639.66
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,931.45,658.44
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,957.07,675.15
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,979.85,690.11
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,998.34,702.45
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,1013.77,712.96
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,1025.9,722.22
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,1034.89,729.62
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,1038.71,733.28
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,1039.32,735.07
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,1035.15,734.73
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,1027.79,732.51
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,1015.41,726.61
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,1000.02,718.91
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,979.35,707.18
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,956.0,693.78
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,926.16,677.86
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,894.06,660.28
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,850.53,633.95
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,805.85,606.5
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,771.61,585.72
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,729.02,558.6
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,674.31,522.9
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,620.01,486.4
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,553.08,438.78
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,488.7,389.67
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,390.91,312.24
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,298.76,236.88
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,220.4,170.74
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,147.98,102.81
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,63.28,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,17.34,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,6.48,0.08
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,8.33,1.77
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,10.19,3.43
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,35.76,26.08
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,61.42,48.47
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,91.53,70.66
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,121.34,94.19
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,101.24,77.53
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,78.26,58.82
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,80.15,60.01
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,82.04,61.18
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,78.8,58.21
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,75.55,55.28
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,113.06,84.59
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,150.3,113.07
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,265.68,200.99
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,392.49,294.57
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,498.19,372.22
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,623.69,462.03
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,687.48,506.44
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,755.46,552.0
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,793.82,576.15
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,830.83,599.42
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,863.43,619.64
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,893.87,638.38
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,917.42,653.9
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,938.18,667.71
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,954.7,678.55
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,968.32,687.64
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,935.28,667.63
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,896.96,644.32
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,926.34,665.28
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,947.99,680.82
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,972.56,698.29
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,1001.37,718.6
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,986.31,711.09
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,968.61,702.2
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,951.35,692.39
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,931.04,680.61
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,903.02,666.11
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,872.78,649.95
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,836.1,628.16
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,797.87,605.02
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,754.61,577.9
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,717.16,554.41
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,662.57,517.89
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,608.56,480.79
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,542.89,433.63
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,479.73,384.99
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,417.58,334.66
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,355.97,282.69
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,261.67,203.05
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,178.57,124.25
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,75.4,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,16.75,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,9.53,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,15.87,0.0
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,22.9,13.36
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,26.82,17.68
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,33.44,23.82
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,35.63,25.86
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,37.79,27.73
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,39.43,29.04
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,40.99,30.22
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,54.32,30.25
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,106.2,53.39
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,152.32,82.48
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,200.69,119.51
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,250.29,160.89
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,301.45,204.69
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,352.28,248.34
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,403.87,291.84
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,455.19,334.41
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,506.57,375.86
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,556.2,414.79
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,605.33,452.22
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,652.1,487.18
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,697.77,520.46
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,740.68,550.31
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,781.99,577.19
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,820.84,602.26
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,857.65,625.76
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,890.95,646.75
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,921.89,666.07
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,947.55,682.44
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,970.32,696.98
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,986.28,707.32
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,998.98,715.7
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,989.98,710.49
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,986.61,709.18
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,974.71,702.52
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,966.76,698.58
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,992.7,717.56
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,1011.01,731.48
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,967.27,704.99
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,919.82,676.1
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,927.35,682.84
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,926.61,683.83
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,903.29,672.68
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,869.72,654.46
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,843.38,639.88
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,806.97,617.98
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,765.08,591.87
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,728.67,569.2
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,676.52,534.51
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,624.53,498.9
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,564.19,455.43
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,505.48,410.12
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,436.41,354.11
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,375.64,302.11
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,295.58,232.4
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,223.93,157.96
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,101.25,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,26.79,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,8.58,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,15.46,0.0
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,22.97,13.49
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,27.32,18.28
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,34.44,24.92
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,37.01,27.33
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,39.52,29.55
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,41.07,30.8
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,42.55,31.92
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,54.25,31.63
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,105.55,54.23
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,151.54,83.34
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,199.79,120.54
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,249.07,162.01
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,299.8,205.9
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,350.85,250.15
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,402.69,294.3
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,453.03,336.43
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,503.27,377.26
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,552.5,416.18
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,600.97,453.35
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,647.86,488.74
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,693.79,522.55
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,736.66,553.29
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,778.06,580.69
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,817.11,606.46
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,854.27,630.75
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,887.21,652.18
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,917.85,672.02
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,944.82,689.66
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,969.13,705.57
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,988.32,718.03
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,1004.54,728.65
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,1017.17,737.32
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,1026.69,744.1
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,1031.07,747.53
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,1032.26,749.05
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,1027.26,747.43
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,1019.09,743.9
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,1006.31,737.31
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,990.53,728.86
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,970.72,717.22
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,948.29,703.89
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,918.72,687.79
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,886.92,670.01
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,849.23,647.35
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,809.86,623.18
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,772.7,599.98
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,727.59,570.51
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,674.27,534.89
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,621.16,498.3
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,560.43,454.32
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,501.4,408.4
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,430.57,350.74
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,368.56,297.52
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,287.5,226.83
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,214.76,151.27
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,96.22,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,24.92,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,8.58,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,15.54,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,23.05,13.47
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,27.38,18.33
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,34.51,24.98
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,37.07,27.39
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,39.57,29.59
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,41.12,30.84
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,42.6,31.95
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,52.82,31.43
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,104.13,53.44
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,150.44,82.5
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,198.98,119.71
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,248.24,160.89
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,298.95,204.43
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,349.43,247.84
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,400.64,290.99
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,451.13,332.67
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,501.65,373.1
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,551.16,411.46
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,600.06,448.13
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,645.99,481.76
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,690.77,513.6
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,733.21,542.79
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,774.03,568.53
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,812.25,592.42
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,848.5,614.76
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,881.45,635.0
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,912.07,653.59
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,938.87,670.87
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,963.05,686.49
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,982.11,698.74
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,998.23,709.21
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,1010.84,718.43
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,1020.35,725.81
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,1025.22,729.93
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,1026.91,732.19
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,1022.92,731.98
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,1015.78,729.88
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,1003.53,724.41
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,988.29,717.03
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,967.85,705.13
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,944.76,691.53
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,916.59,677.64
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,886.12,661.94
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,850.13,640.65
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,812.33,617.82
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,769.06,590.95
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,731.52,567.64
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,678.87,532.58
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,626.38,496.65
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,566.22,453.65
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,507.69,408.8
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,436.99,351.81
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,374.85,299.01
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,293.48,228.72
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,220.14,152.37
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,99.59,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,5.72,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,8.58,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,14.65,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,23.24,13.43
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,27.59,18.36
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,31.83,22.47
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,34.11,24.61
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,36.34,26.58
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,37.66,27.62
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,38.92,28.56
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,54.95,33.84
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,99.84,49.19
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,147.36,78.48
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,197.14,116.2
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,246.86,157.55
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,298.03,201.38
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,350.17,246.06
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,403.05,290.51
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,454.6,332.93
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,505.93,373.86
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,556.34,412.7
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,605.83,449.54
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,652.9,483.82
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,698.92,516.38
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,743.12,546.69
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,785.79,573.62
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,825.16,599.12
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,862.55,623.17
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,896.11,644.43
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,927.31,664.09
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,954.28,681.85
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,978.53,697.92
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,998.56,711.53
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,1015.6,723.34
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,1027.51,732.6
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,1036.22,739.99
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,1040.78,744.88
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,1042.1,747.85
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,1038.63,748.03
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,1031.95,746.29
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,1019.59,740.97
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,1004.18,733.74
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,983.51,721.66
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,960.12,707.84
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,931.12,693.45
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,899.79,677.25
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,863.06,655.87
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,824.56,632.92
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,779.97,605.23
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,734.45,576.21
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,687.99,546.05
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,634.99,509.9
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,574.29,466.2
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,515.22,420.54
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,443.97,362.47
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,376.76,305.02
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,299.19,236.48
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,224.81,156.89
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,102.05,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,7.63,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,14.73,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,22.29,12.64
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,28.63,19.39
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,32.82,23.47
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,48.01,37.13
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,73.68,59.81
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,84.59,69.17
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,99.44,81.74
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,73.66,58.89
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,99.79,52.21
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,148.65,81.83
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,195.58,116.05
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,245.2,157.43
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,296.31,201.35
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,347.63,245.55
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,399.73,289.54
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,451.37,331.99
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,502.76,372.79
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,552.78,411.29
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,601.83,447.75
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,649.28,482.11
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,695.67,514.69
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,738.91,544.5
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,780.58,570.82
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,819.31,595.04
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,856.06,617.74
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,889.5,638.42
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,920.57,657.48
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,947.8,674.33
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,972.36,689.49
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,992.24,701.72
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,1009.14,712.16
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,1021.53,720.97
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,1030.75,727.94
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,1035.82,732.44
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,1037.68,735.07
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,1033.25,734.74
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,1025.62,732.53
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,1012.97,726.86
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,997.34,719.37
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,976.26,707.21
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,952.46,693.34
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,923.58,680.08
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,892.52,665.01
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,853.27,642.23
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,812.5,618.03
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,773.33,594.54
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,726.29,564.77
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,671.85,528.93
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,617.79,492.17
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,553.96,446.32
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,496.0,401.44
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,423.83,342.99
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,356.41,285.9
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,272.01,212.92
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,195.21,133.62
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,85.02,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,6.67,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,15.53,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,25.09,14.69
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,32.49,22.6
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,38.48,28.32
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,42.5,32.05
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,55.98,43.92
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,84.37,68.54
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,113.36,93.14
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,115.86,94.66
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,140.08,99.12
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,154.78,99.45
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,192.08,120.38
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,242.69,165.82
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,283.61,203.1
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,325.73,238.31
2018,7,12,9,0,381.0,288.0,2.6,25.0,561.0,370.04,273.77
