Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,371.0,310.5,2.65,25.5,588.5,405.91,301.61
2018,7,12,9,30,361.0,333.0,2.7,26.0,616.0,440.93,328.12
2018,7,12,9,45,353.0,352.5,2.7,26.55,639.0,473.73,352.17
2018,7,12,10,0,345.0,372.0,2.7,27.1,662.0,505.78,375.04
2018,7,12,10,15,398.5,365.5,2.7,27.5,711.5,552.66,408.87
2018,7,12,10,30,452.0,359.0,2.7,27.9,761.0,599.54,442.32
2018,7,12,10,45,472.0,356.5,2.75,28.3,785.0,635.12,467.22
2018,7,12,11,0,492.0,354.0,2.8,28.7,809.0,671.48,492.37
2018,7,12,11,15,534.0,338.0,2.85,29.1,839.0,713.38,521.5
2018,7,12,11,30,576.0,322.0,2.9,29.5,869.0,756.73,551.22
2018,7,12,11,45,614.0,295.0,2.95,29.9,882.0,785.81,571.35
2018,7,12,12,0,652.0,268.0,3.0,30.3,895.0,817.66,593.21
2018,7,12,12,15,719.5,222.5,3.1,30.55,914.0,857.62,621.13
2018,7,12,12,30,787.0,177.0,3.2,30.8,933.0,893.7,644.53
2018,7,12,12,45,791.5,174.0,3.25,31.0,929.0,915.06,658.12
2018,7,12,13,0,796.0,171.0,3.3,31.2,925.0,934.05,670.33
2018,7,12,13,15,783.0,176.5,3.3,31.05,908.5,942.19,676.23
2018,7,12,13,30,770.0,182.0,3.3,30.9,892.0,947.49,680.48
2018,7,12,13,45,799.0,158.0,3.25,30.75,879.0,961.04,689.86
2018,7,12,14,0,828.0,134.0,3.2,30.6,866.0,962.78,691.66
2018,7,12,14,15,823.0,130.5,3.15,30.25,838.5,957.79,689.88
2018,7,12,14,30,818.0,127.0,3.1,29.9,811.0,949.91,686.39
2018,7,12,14,45,811.0,124.0,3.05,29.55,778.0,946.29,685.8
2018,7,12,15,0,804.0,121.0,3.0,29.2,745.0,931.46,677.97
2018,7,12,15,15,791.5,118.5,3.0,29.2,706.5,909.27,664.86
2018,7,12,15,30,779.0,116.0,3.0,29.2,668.0,884.72,650.25
2018,7,12,15,45,765.5,112.5,2.9,28.4,626.0,855.87,634.12
2018,7,12,16,0,752.0,109.0,2.8,27.6,584.0,825.02,616.51
2018,7,12,16,15,735.0,104.0,2.85,27.0,538.5,787.53,594.53
2018,7,12,16,30,718.0,99.0,2.9,26.4,493.0,748.59,571.13
2018,7,12,16,45,694.0,94.5,2.9,25.8,445.5,706.98,545.07
2018,7,12,17,0,670.0,90.0,2.9,25.2,398.0,661.35,515.48
2018,7,12,17,15,636.5,85.0,2.9,24.45,349.5,607.71,479.44
2018,7,12,17,30,603.0,80.0,2.9,23.7,301.0,554.84,442.68
2018,7,12,17,45,513.0,78.5,2.95,22.95,246.5,468.8,377.46
2018,7,12,18,0,423.0,77.0,3.0,22.2,192.0,383.96,310.89
2018,7,12,18,15,267.5,69.5,2.9,21.55,137.0,265.68,214.42
2018,7,12,18,30,112.0,62.0,2.8,20.9,82.0,140.95,110.87
2018,7,12,18,45,71.5,44.5,2.7,20.25,56.0,95.99,72.2
2018,7,12,19,0,31.0,27.0,2.6,19.6,30.0,52.46,31.8
2018,7,12,19,15,19.5,15.0,2.55,19.3,16.5,22.33,0.0
2018,7,12,19,30,8.0,3.0,2.5,19.0,3.0,2.86,0.0
2018,7,12,19,45,4.0,1.5,2.4,18.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.3,15.2,3.0,2.86,0.0
2018,7,13,5,15,31.0,17.5,2.3,15.6,20.0,15.26,0.0
2018,7,13,5,30,60.0,32.0,2.3,16.0,37.0,27.32,16.2
2018,7,13,5,45,110.0,48.0,2.3,16.4,65.5,38.66,27.75
2018,7,13,6,0,160.0,64.0,2.3,16.8,94.0,50.74,38.89
2018,7,13,6,15,168.5,82.5,2.25,17.25,122.5,64.14,50.94
2018,7,13,6,30,177.0,101.0,2.2,17.7,151.0,77.03,62.28
2018,7,13,6,45,118.5,105.5,2.2,18.2,142.0,85.2,69.24
2018,7,13,7,0,60.0,110.0,2.2,18.7,133.0,94.22,76.75
2018,7,13,7,15,34.5,102.5,2.25,19.3,116.0,89.57,72.32
2018,7,13,7,30,9.0,95.0,2.3,19.9,99.0,88.13,67.06
2018,7,13,7,45,10.5,138.5,2.3,20.5,144.0,125.93,97.15
2018,7,13,8,0,12.0,182.0,2.3,21.1,189.0,163.39,126.35
2018,7,13,8,15,21.5,199.5,2.35,21.75,213.0,181.84,139.79
2018,7,13,8,30,31.0,217.0,2.4,22.4,237.0,194.34,148.59
2018,7,13,8,45,132.5,213.0,2.5,23.05,306.5,220.18,165.77
2018,7,13,9,0,234.0,209.0,2.6,23.7,376.0,255.21,191.34
2018,7,13,9,15,373.5,227.0,2.6,24.3,511.0,334.48,250.78
2018,7,13,9,30,513.0,245.0,2.6,24.9,646.0,434.44,325.14
2018,7,13,9,45,543.5,250.5,2.6,25.5,692.0,482.31,360.89
2018,7,13,10,0,574.0,256.0,2.6,26.1,738.0,530.64,396.51
2018,7,13,10,15,613.0,239.5,2.65,26.6,770.0,569.41,425.33
2018,7,13,10,30,652.0,223.0,2.7,27.1,802.0,610.58,455.44
2018,7,13,10,45,726.0,193.0,2.75,27.6,852.0,665.9,495.44
2018,7,13,11,0,800.0,163.0,2.8,28.1,902.0,725.59,537.7
2018,7,13,11,15,725.5,207.5,2.85,28.55,885.5,741.22,546.35
2018,7,13,11,30,651.0,252.0,2.9,29.0,869.0,751.31,551.1
2018,7,13,11,45,742.5,201.0,2.95,29.4,910.0,804.38,588.37
2018,7,13,12,0,834.0,150.0,3.0,29.8,951.0,856.85,622.06
2018,7,13,12,15,849.0,140.5,3.1,30.0,955.5,886.08,640.96
2018,7,13,12,30,864.0,131.0,3.2,30.2,960.0,913.43,658.79
2018,7,13,12,45,870.0,125.5,3.25,30.4,954.5,934.08,671.95
2018,7,13,13,0,876.0,120.0,3.3,30.6,949.0,952.15,683.55
2018,7,13,13,15,874.0,119.0,3.35,30.65,935.0,964.27,691.8
2018,7,13,13,30,872.0,118.0,3.4,30.7,921.0,973.5,698.35
2018,7,13,13,45,868.0,116.0,3.4,30.7,899.5,976.8,701.01
2018,7,13,14,0,864.0,114.0,3.4,30.7,878.0,977.1,701.91
2018,7,13,14,15,858.0,113.0,3.4,30.6,850.5,973.49,700.72
2018,7,13,14,30,852.0,112.0,3.4,30.5,823.0,966.97,697.79
2018,7,13,14,45,843.5,110.0,3.4,30.4,789.5,954.05,690.84
2018,7,13,15,0,835.0,108.0,3.4,30.3,756.0,938.38,682.21
2018,7,13,15,15,823.5,105.5,3.4,30.3,717.0,916.62,669.37
2018,7,13,15,30,812.0,103.0,3.4,30.3,678.0,892.43,654.98
2018,7,13,15,45,798.5,100.0,3.35,29.8,635.0,871.47,643.77
2018,7,13,16,0,785.0,97.0,3.3,29.3,592.0,840.44,625.67
2018,7,13,16,15,767.0,93.5,3.3,28.85,546.0,802.98,603.17
2018,7,13,16,30,749.0,90.0,3.3,28.4,500.0,764.09,579.34
2018,7,13,16,45,724.5,86.0,3.3,27.95,451.5,718.02,550.0
2018,7,13,17,0,700.0,82.0,3.3,27.5,403.0,671.41,519.63
2018,7,13,17,15,667.0,77.5,3.3,26.75,354.0,620.95,486.21
2018,7,13,17,30,634.0,73.0,3.3,26.0,305.0,568.0,449.81
2018,7,13,17,45,588.5,67.5,3.3,25.25,257.0,506.3,404.39
2018,7,13,18,0,543.0,62.0,3.3,24.5,209.0,446.98,358.54
2018,7,13,18,15,477.5,55.0,3.25,23.6,164.5,376.57,301.98
2018,7,13,18,30,412.0,48.0,3.2,22.7,120.0,310.96,247.01
2018,7,13,18,45,317.0,38.0,3.15,21.8,83.0,232.29,179.61
2018,7,13,19,0,222.0,28.0,3.1,20.9,46.0,159.79,105.42
2018,7,13,19,15,123.5,16.0,3.1,20.35,25.0,66.03,0.0
2018,7,13,19,30,25.0,4.0,3.1,19.8,4.0,0.0,0.0
2018,7,13,19,45,12.5,2.0,3.05,19.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,2.6,14.1,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,2.6,14.2,5.0,4.77,0.0
2018,7,14,5,15,146.0,17.0,2.65,14.65,28.5,16.2,0.0
2018,7,14,5,30,258.0,29.0,2.7,15.1,52.0,23.45,12.98
2018,7,14,5,45,352.5,38.0,2.75,15.55,90.5,29.5,19.9
2018,7,14,6,0,447.0,47.0,2.8,16.0,129.0,35.26,25.42
2018,7,14,6,15,330.5,51.0,2.8,16.55,122.0,36.09,26.37
2018,7,14,6,30,214.0,55.0,2.8,17.1,115.0,38.84,28.84
2018,7,14,6,45,107.0,74.5,2.75,17.65,104.5,62.74,49.8
2018,7,14,7,0,0.0,94.0,2.7,18.2,94.0,85.32,69.22
2018,7,14,7,15,4.5,124.0,2.7,18.9,126.0,110.19,90.22
2018,7,14,7,30,9.0,154.0,2.7,19.6,158.0,135.89,106.11
2018,7,14,7,45,24.5,184.5,2.7,20.3,197.5,163.79,127.07
2018,7,14,8,0,40.0,215.0,2.7,21.0,237.0,185.14,142.48
2018,7,14,8,15,166.5,229.0,2.75,21.7,333.5,219.65,164.01
2018,7,14,8,30,293.0,243.0,2.8,22.4,430.0,266.4,196.38
2018,7,14,8,45,556.0,172.5,2.85,23.1,558.5,302.27,218.95
2018,7,14,9,0,819.0,102.0,2.9,23.8,687.0,380.66,277.15
2018,7,14,9,15,839.5,100.5,2.95,24.35,729.0,429.6,317.66
2018,7,14,9,30,860.0,99.0,3.0,24.9,771.0,479.73,358.21
2018,7,14,9,45,868.5,100.5,3.1,25.5,804.5,527.28,395.84
2018,7,14,10,0,877.0,102.0,3.2,26.1,838.0,574.53,432.17
2018,7,14,10,15,883.5,103.0,3.25,26.5,865.5,619.66,466.21
2018,7,14,10,30,890.0,104.0,3.3,26.9,893.0,663.91,498.75
2018,7,14,10,45,867.0,123.5,3.4,27.3,907.5,702.91,526.4
2018,7,14,11,0,844.0,143.0,3.5,27.7,922.0,738.41,550.97
2018,7,14,11,15,732.0,217.5,3.6,27.85,901.0,754.24,559.8
2018,7,14,11,30,620.0,292.0,3.7,28.0,880.0,761.46,562.31
2018,7,14,11,45,667.0,264.5,3.8,28.1,901.0,801.05,591.14
2018,7,14,12,0,714.0,237.0,3.9,28.2,922.0,841.0,619.86
2018,7,14,12,15,795.5,183.0,4.0,28.1,946.0,883.1,648.94
2018,7,14,12,30,877.0,129.0,4.1,28.0,970.0,922.66,675.92
2018,7,14,12,45,880.0,124.5,4.15,27.9,962.5,941.75,689.03
2018,7,14,13,0,883.0,120.0,4.2,27.8,955.0,958.15,700.58
2018,7,14,13,15,891.5,112.5,4.2,27.6,944.0,974.02,711.9
2018,7,14,13,30,900.0,105.0,4.2,27.4,933.0,986.94,721.4
2018,7,14,13,45,823.5,148.5,4.25,27.2,892.5,974.19,714.35
2018,7,14,14,0,747.0,192.0,4.3,27.0,852.0,956.67,704.35
2018,7,14,14,15,790.5,160.0,4.3,26.7,838.0,964.9,711.68
2018,7,14,14,30,834.0,128.0,4.3,26.4,824.0,965.91,714.14
2018,7,14,14,45,849.0,112.5,4.3,26.1,795.5,961.75,713.34
2018,7,14,15,0,864.0,97.0,4.3,25.8,767.0,953.85,710.18
2018,7,14,15,15,853.0,95.0,4.3,25.8,727.5,932.64,697.3
2018,7,14,15,30,842.0,93.0,4.3,25.8,688.0,908.91,682.81
2018,7,14,15,45,828.0,91.0,4.3,24.7,645.0,880.04,667.66
2018,7,14,16,0,814.0,89.0,4.3,23.6,602.0,849.12,650.86
2018,7,14,16,15,796.5,86.0,4.25,22.85,555.5,819.52,633.64
2018,7,14,16,30,779.0,83.0,4.2,22.1,509.0,780.83,609.63
2018,7,14,16,45,756.0,80.0,4.15,21.3,460.5,736.33,581.06
2018,7,14,17,0,733.0,77.0,4.1,20.5,412.0,691.14,551.33
2018,7,14,17,15,702.0,72.0,4.0,19.9,362.0,636.99,513.46
2018,7,14,17,30,671.0,67.0,3.9,19.3,312.0,583.29,474.86
2018,7,14,17,45,627.0,62.5,3.85,18.7,263.5,525.67,431.38
2018,7,14,18,0,583.0,58.0,3.8,18.1,215.0,467.12,384.49
2018,7,14,18,15,519.0,51.5,3.7,17.7,169.5,396.64,325.63
2018,7,14,18,30,455.0,45.0,3.6,17.3,124.0,330.87,268.46
2018,7,14,18,45,357.0,36.0,3.5,16.9,86.0,250.11,197.11
2018,7,14,19,0,259.0,27.0,3.4,16.5,48.0,175.26,116.46
2018,7,14,19,15,145.5,16.0,3.4,16.2,26.0,74.98,0.0
2018,7,14,19,30,32.0,5.0,3.4,15.9,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.5,3.4,15.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,4,45,11.5,1.5,2.5,12.5,1.5,0.0,0.0
2018,7,15,5,0,23.0,3.0,2.6,12.6,3.0,2.86,0.0
2018,7,15,5,15,119.5,13.0,2.65,13.05,22.5,12.39,0.0
2018,7,15,5,30,216.0,23.0,2.7,13.5,42.0,17.83,8.44
2018,7,15,5,45,277.5,31.5,2.8,13.95,71.5,23.63,14.93
2018,7,15,6,0,339.0,40.0,2.9,14.4,101.0,29.11,20.16
2018,7,15,6,15,201.0,44.0,2.9,14.95,83.0,31.8,22.74
2018,7,15,6,30,63.0,48.0,2.9,15.5,65.0,41.82,31.69
2018,7,15,6,45,31.5,64.5,2.9,16.1,73.0,58.45,46.33
2018,7,15,7,0,0.0,81.0,2.9,16.7,81.0,74.58,60.26
2018,7,15,7,15,4.5,114.5,2.9,17.35,116.5,102.68,84.31
2018,7,15,7,30,9.0,148.0,2.9,18.0,152.0,131.16,102.97
2018,7,15,7,45,28.0,183.5,2.9,18.7,198.5,155.9,121.41
2018,7,15,8,0,47.0,219.0,2.9,19.4,245.0,188.84,146.1
2018,7,15,8,15,180.0,231.5,2.9,20.1,344.0,223.8,167.81
2018,7,15,8,30,313.0,244.0,2.9,20.8,443.0,271.66,201.04
2018,7,15,8,45,582.0,173.5,2.9,21.5,576.0,310.09,225.58
2018,7,15,9,0,851.0,103.0,2.9,22.2,709.0,391.57,286.32
2018,7,15,9,15,886.5,95.0,2.95,22.75,757.5,442.96,328.9
2018,7,15,9,30,922.0,87.0,3.0,23.3,806.0,496.8,372.54
2018,7,15,9,45,925.0,91.0,3.05,23.9,839.5,546.58,412.01
2018,7,15,10,0,928.0,95.0,3.1,24.5,873.0,595.51,449.62
2018,7,15,10,15,934.5,96.0,3.15,25.0,902.0,642.92,485.24
2018,7,15,10,30,941.0,97.0,3.2,25.5,931.0,689.37,519.2
2018,7,15,10,45,946.5,97.5,3.3,26.0,953.5,733.55,550.92
2018,7,15,11,0,952.0,98.0,3.4,26.5,976.0,776.29,579.34
2018,7,15,11,15,955.5,98.0,3.5,26.7,991.0,815.47,605.48
2018,7,15,11,30,959.0,98.0,3.6,26.9,1006.0,852.72,630.17
2018,7,15,11,45,961.5,98.0,3.7,27.1,1014.0,887.06,652.79
2018,7,15,12,0,964.0,98.0,3.8,27.3,1022.0,919.12,673.83
2018,7,15,12,15,963.0,98.0,3.9,27.25,1021.0,945.68,691.88
2018,7,15,12,30,962.0,98.0,4.0,27.2,1020.0,969.51,708.21
2018,7,15,12,45,959.0,99.0,4.1,27.15,1012.0,989.63,722.18
2018,7,15,13,0,956.0,100.0,4.2,27.1,1004.0,1006.76,734.31
2018,7,15,13,15,953.5,99.0,4.25,26.9,988.5,1019.3,743.7
2018,7,15,13,30,951.0,98.0,4.3,26.7,973.0,1028.67,751.18
2018,7,15,13,45,947.5,97.0,4.35,26.45,951.0,1033.86,756.22
2018,7,15,14,0,944.0,96.0,4.4,26.2,929.0,1035.82,759.3
2018,7,15,14,15,938.0,94.5,4.4,25.9,899.5,1031.55,758.3
2018,7,15,14,30,932.0,93.0,4.4,25.6,870.0,1024.09,755.35
2018,7,15,14,45,924.5,91.5,4.45,25.25,835.0,1012.02,749.91
2018,7,15,15,0,917.0,90.0,4.5,24.9,800.0,996.94,742.54
2018,7,15,15,15,906.5,88.5,4.5,24.9,760.0,976.06,730.06
2018,7,15,15,30,896.0,87.0,4.5,24.9,720.0,952.5,715.81
2018,7,15,15,45,883.0,84.5,4.4,24.0,675.0,922.9,699.42
2018,7,15,16,0,870.0,82.0,4.3,23.1,630.0,891.04,681.31
2018,7,15,16,15,853.0,79.5,4.2,22.5,581.5,853.58,658.26
2018,7,15,16,30,836.0,77.0,4.1,21.9,533.0,814.49,633.77
2018,7,15,16,45,813.5,74.0,4.0,21.25,482.5,775.83,609.31
2018,7,15,17,0,791.0,71.0,3.9,20.6,432.0,729.18,578.48
2018,7,15,17,15,760.5,67.5,3.8,20.0,380.5,675.27,541.37
2018,7,15,17,30,730.0,64.0,3.7,19.4,329.0,621.64,503.4
2018,7,15,17,45,686.0,59.5,3.6,18.85,278.0,558.18,456.28
2018,7,15,18,0,642.0,55.0,3.5,18.3,227.0,496.66,407.28
2018,7,15,18,15,576.5,49.0,3.4,17.75,179.0,427.28,349.66
2018,7,15,18,30,511.0,43.0,3.3,17.2,131.0,358.92,290.57
2018,7,15,18,45,407.0,34.5,3.15,16.7,90.5,273.34,215.12
2018,7,15,19,0,303.0,26.0,3.0,16.2,50.0,193.68,126.97
2018,7,15,19,15,171.0,15.5,3.0,15.9,27.0,84.84,0.0
2018,7,15,19,30,39.0,5.0,3.0,15.6,4.0,0.0,0.0
2018,7,15,19,45,19.5,2.5,2.95,15.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,2.5,2.55,12.2,2.5,0.0,0.0
2018,7,16,5,0,49.0,5.0,2.7,12.4,5.0,4.77,0.0
2018,7,16,5,15,192.0,16.5,2.8,12.9,30.5,15.73,0.0
2018,7,16,5,30,335.0,28.0,2.9,13.4,56.0,22.76,12.1
2018,7,16,5,45,436.5,35.5,2.95,13.9,97.5,27.5,18.26
2018,7,16,6,0,538.0,43.0,3.0,14.4,139.0,32.09,22.78
2018,7,16,6,15,335.0,55.0,2.95,15.0,121.0,40.32,30.29
2018,7,16,6,30,132.0,67.0,2.9,15.6,103.0,52.61,41.25
2018,7,16,6,45,69.0,92.5,2.85,16.2,111.5,75.85,61.63
2018,7,16,7,0,6.0,118.0,2.8,16.8,120.0,104.09,85.98
2018,7,16,7,15,81.5,149.5,2.75,17.55,187.0,122.73,101.5
2018,7,16,7,30,157.0,181.0,2.7,18.3,254.0,147.98,112.19
2018,7,16,7,45,460.0,139.5,2.65,19.1,386.5,144.64,94.25
2018,7,16,8,0,763.0,98.0,2.6,19.9,519.0,187.79,114.36
2018,7,16,8,15,826.0,87.0,2.6,20.75,580.0,232.25,149.1
2018,7,16,8,30,889.0,76.0,2.6,21.6,641.0,289.98,196.35
2018,7,16,8,45,902.0,77.5,2.6,22.45,685.5,341.34,240.64
2018,7,16,9,0,915.0,79.0,2.6,23.3,730.0,393.57,284.93
2018,7,16,9,15,923.0,81.5,2.7,23.95,769.5,445.28,328.18
2018,7,16,9,30,931.0,84.0,2.8,24.6,809.0,496.98,370.19
2018,7,16,9,45,936.5,86.5,2.85,25.3,843.5,547.22,409.64
2018,7,16,10,0,942.0,89.0,2.9,26.0,878.0,596.8,447.32
2018,7,16,10,15,948.0,90.0,2.95,26.6,906.5,644.55,482.73
2018,7,16,10,30,954.0,91.0,3.0,27.2,935.0,691.26,516.4
2018,7,16,10,45,958.0,92.0,3.1,27.75,957.0,735.4,547.69
2018,7,16,11,0,962.0,93.0,3.2,28.3,979.0,777.96,575.46
2018,7,16,11,15,965.0,93.5,3.25,28.65,994.5,817.58,601.02
2018,7,16,11,30,968.0,94.0,3.3,29.0,1010.0,855.22,625.04
2018,7,16,11,45,969.5,94.0,3.4,29.35,1017.0,889.03,646.64
2018,7,16,12,0,971.0,94.0,3.5,29.7,1024.0,920.47,666.61
2018,7,16,12,15,969.0,95.5,3.55,29.85,1023.5,947.75,684.05
2018,7,16,12,30,967.0,97.0,3.6,30.0,1023.0,972.27,699.73
2018,7,16,12,45,962.5,99.0,3.7,30.15,1014.5,992.12,712.76
2018,7,16,13,0,958.0,101.0,3.8,30.3,1006.0,1008.93,723.94
2018,7,16,13,15,955.5,100.0,3.85,30.25,990.5,1021.55,732.8
2018,7,16,13,30,953.0,99.0,3.9,30.2,975.0,1031.0,739.77
2018,7,16,13,45,948.5,98.5,3.9,30.15,952.5,1035.79,743.57
2018,7,16,14,0,944.0,98.0,3.9,30.1,930.0,1037.36,745.47
2018,7,16,14,15,938.5,97.0,3.95,29.9,901.5,1034.19,745.26
2018,7,16,14,30,933.0,96.0,4.0,29.7,873.0,1027.82,743.15
2018,7,16,14,45,925.5,94.0,4.0,29.45,837.5,1015.27,736.97
2018,7,16,15,0,918.0,92.0,4.0,29.2,802.0,999.66,728.93
2018,7,16,15,15,907.5,90.0,4.0,29.2,761.5,978.25,716.43
2018,7,16,15,30,897.0,88.0,4.0,29.2,721.0,954.12,702.19
2018,7,16,15,45,883.5,86.0,3.95,28.35,676.0,924.67,686.45
2018,7,16,16,0,870.0,84.0,3.9,27.5,631.0,892.96,669.04
2018,7,16,16,15,853.0,81.5,3.85,26.95,582.5,855.54,646.68
2018,7,16,16,30,836.0,79.0,3.8,26.4,534.0,816.49,622.89
2018,7,16,16,45,813.0,75.5,3.75,25.8,483.0,776.84,598.39
2018,7,16,17,0,790.0,72.0,3.7,25.2,432.0,729.18,567.58
2018,7,16,17,15,759.0,68.0,3.6,24.4,380.0,674.3,530.94
2018,7,16,17,30,728.0,64.0,3.5,23.6,328.0,619.74,493.38
2018,7,16,17,45,684.0,59.5,3.4,22.75,277.0,556.36,447.63
2018,7,16,18,0,640.0,55.0,3.3,21.9,226.0,494.93,399.93
2018,7,16,18,15,573.5,49.5,3.15,20.95,178.0,425.78,343.73
2018,7,16,18,30,507.0,44.0,3.0,20.0,130.0,357.61,285.93
2018,7,16,18,45,401.0,35.0,2.9,19.1,89.5,270.61,210.55
2018,7,16,19,0,295.0,26.0,2.8,18.2,49.0,189.13,120.48
2018,7,16,19,15,164.0,15.5,2.75,17.65,26.5,81.83,0.0
2018,7,16,19,30,33.0,5.0,2.7,17.1,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,2.7,16.55,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,17,4,45,24.5,2.5,1.95,12.55,2.5,0.0,0.0
2018,7,17,5,0,49.0,5.0,2.1,12.8,5.0,4.77,0.0
2018,7,17,5,15,191.0,16.0,2.2,13.35,30.0,15.25,0.0
2018,7,17,5,30,333.0,27.0,2.3,13.9,55.0,21.89,11.13
2018,7,17,5,45,433.5,35.0,2.45,14.5,96.0,27.14,17.86
2018,7,17,6,0,534.0,43.0,2.6,15.1,137.0,32.18,22.77
2018,7,17,6,15,355.0,44.0,2.6,15.75,115.0,30.7,21.67
2018,7,17,6,30,176.0,45.0,2.6,16.4,93.0,31.67,22.57
2018,7,17,6,45,89.0,74.0,2.6,17.1,98.5,62.29,49.52
2018,7,17,7,0,2.0,103.0,2.6,17.8,104.0,92.41,75.52
2018,7,17,7,15,14.5,135.0,2.6,18.55,141.5,118.44,97.44
2018,7,17,7,30,27.0,167.0,2.6,19.3,179.0,139.09,108.34
2018,7,17,7,45,160.0,184.5,2.6,20.0,271.0,162.17,120.42
2018,7,17,8,0,293.0,202.0,2.6,20.7,363.0,197.93,142.0
2018,7,17,8,15,521.0,162.5,2.65,21.5,480.5,224.96,154.52
2018,7,17,8,30,749.0,123.0,2.7,22.3,598.0,283.92,195.4
2018,7,17,8,45,831.0,102.5,2.75,23.1,664.0,331.77,234.39
2018,7,17,9,0,913.0,82.0,2.8,23.9,730.0,393.78,284.55
2018,7,17,9,15,920.0,85.0,2.8,24.6,769.5,445.47,327.49
2018,7,17,9,30,927.0,88.0,2.8,25.3,809.0,497.07,369.06
2018,7,17,9,45,930.5,91.5,2.85,25.95,842.5,547.03,408.28
2018,7,17,10,0,934.0,95.0,2.9,26.6,876.0,596.18,445.62
2018,7,17,10,15,941.0,96.0,2.9,27.15,905.5,644.26,481.1
2018,7,17,10,30,948.0,97.0,2.9,27.7,935.0,691.42,514.86
2018,7,17,10,45,953.0,97.5,2.95,28.2,957.5,735.65,546.0
2018,7,17,11,0,958.0,98.0,3.0,28.7,980.0,778.4,573.88
2018,7,17,11,15,961.0,98.5,3.05,29.1,995.0,817.98,599.17
2018,7,17,11,30,964.0,99.0,3.1,29.5,1010.0,855.58,622.92
2018,7,17,11,45,965.5,99.0,3.15,29.9,1017.5,889.38,643.98
2018,7,17,12,0,967.0,99.0,3.2,30.3,1025.0,920.82,663.39
2018,7,17,12,15,964.5,101.0,3.25,30.45,1024.0,948.14,680.74
2018,7,17,12,30,962.0,103.0,3.3,30.6,1023.0,972.7,696.34
2018,7,17,12,45,957.0,105.5,3.35,30.8,1014.5,992.59,708.85
2018,7,17,13,0,952.0,108.0,3.4,31.0,1006.0,1009.47,719.52
2018,7,17,13,15,949.0,107.0,3.4,31.05,990.5,1021.68,727.41
2018,7,17,13,30,946.0,106.0,3.4,31.1,975.0,1030.72,733.42
2018,7,17,13,45,941.5,105.5,3.45,31.2,952.5,1035.61,737.17
2018,7,17,14,0,937.0,105.0,3.5,31.3,930.0,1037.28,739.04
2018,7,17,14,15,931.0,103.0,3.5,31.15,900.5,1032.67,737.45
2018,7,17,14,30,925.0,101.0,3.5,31.0,871.0,1024.86,733.99
2018,7,17,14,45,916.5,100.0,3.55,30.9,836.0,1012.58,728.01
2018,7,17,15,0,908.0,99.0,3.6,30.8,801.0,997.32,720.22
2018,7,17,15,15,897.0,97.0,3.6,30.8,760.0,975.67,707.72
2018,7,17,15,30,886.0,95.0,3.6,30.8,719.0,951.35,693.55
2018,7,17,15,45,872.0,92.5,3.6,30.05,673.5,921.16,677.54
2018,7,17,16,0,858.0,90.0,3.6,29.3,628.0,888.76,659.88
2018,7,17,16,15,839.5,87.5,3.55,28.65,579.5,857.88,642.48
2018,7,17,16,30,821.0,85.0,3.5,28.0,531.0,817.81,618.48
2018,7,17,16,45,796.5,81.5,3.5,27.4,480.0,770.22,588.9
2018,7,17,17,0,772.0,78.0,3.5,26.8,429.0,721.9,558.1
2018,7,17,17,15,738.5,74.0,3.4,25.8,376.5,665.72,521.14
2018,7,17,17,30,705.0,70.0,3.3,24.8,324.0,610.03,483.3
2018,7,17,17,45,658.0,65.0,3.25,23.8,273.0,548.83,439.25
2018,7,17,18,0,611.0,60.0,3.2,22.8,222.0,486.42,391.3
2018,7,17,18,15,541.5,53.0,3.1,21.75,174.0,410.85,330.64
2018,7,17,18,30,472.0,46.0,3.0,20.7,126.0,340.41,271.44
2018,7,17,18,45,362.5,37.0,2.9,19.65,86.5,253.11,196.16
2018,7,17,19,0,253.0,28.0,2.8,18.6,47.0,170.53,105.58
2018,7,17,19,15,134.5,15.0,2.8,18.0,24.5,69.17,0.0
2018,7,17,19,30,16.0,2.0,2.8,17.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,2.8,16.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,18,4,45,15.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,7,18,5,0,31.0,4.0,2.1,13.3,4.0,0.0,0.0
2018,7,18,5,15,148.0,16.5,2.25,13.8,27.0,15.73,0.0
2018,7,18,5,30,265.0,29.0,2.4,14.3,50.0,23.96,12.34
2018,7,18,5,45,368.5,38.0,2.5,14.8,90.0,29.97,20.24
2018,7,18,6,0,472.0,47.0,2.6,15.3,130.0,35.73,25.85
2018,7,18,6,15,388.5,57.5,2.55,16.05,140.5,42.14,31.75
2018,7,18,6,30,305.0,68.0,2.5,16.8,151.0,48.76,37.64
2018,7,18,6,45,183.5,93.5,2.5,17.5,146.5,71.47,57.49
2018,7,18,7,0,62.0,119.0,2.5,18.2,142.0,100.37,82.3
2018,7,18,7,15,131.0,148.0,2.45,18.9,205.5,114.82,94.19
2018,7,18,7,30,200.0,177.0,2.4,19.6,269.0,146.44,109.46
2018,7,18,7,45,497.0,133.5,2.4,20.25,397.5,141.94,90.38
2018,7,18,8,0,794.0,90.0,2.4,20.9,526.0,183.01,108.69
2018,7,18,8,15,821.0,90.5,2.4,21.65,576.5,230.86,147.32
2018,7,18,8,30,848.0,91.0,2.4,22.4,627.0,288.26,195.14
2018,7,18,8,45,862.5,93.0,2.45,23.1,671.5,338.62,238.3
2018,7,18,9,0,877.0,95.0,2.5,23.8,716.0,390.04,281.78
2018,7,18,9,15,885.0,98.0,2.5,24.55,755.0,440.5,323.48
2018,7,18,9,30,893.0,101.0,2.5,25.3,794.0,490.99,363.91
2018,7,18,9,45,898.0,104.0,2.55,26.0,827.5,539.81,402.01
2018,7,18,10,0,903.0,107.0,2.6,26.7,861.0,587.99,438.41
2018,7,18,10,15,909.5,108.5,2.7,27.3,890.0,634.96,473.22
2018,7,18,10,30,916.0,110.0,2.8,27.9,919.0,681.02,506.43
2018,7,18,10,45,906.5,119.5,2.85,28.5,936.5,722.02,534.83
2018,7,18,11,0,897.0,129.0,2.9,29.1,954.0,760.57,560.51
2018,7,18,11,15,805.0,192.5,3.0,29.45,941.5,783.5,574.42
2018,7,18,11,30,713.0,256.0,3.1,29.8,929.0,800.31,583.45
2018,7,18,11,45,673.5,284.0,3.2,30.1,923.5,821.15,596.42
2018,7,18,12,0,634.0,312.0,3.3,30.4,918.0,838.34,606.7
2018,7,18,12,15,704.0,265.5,3.35,30.55,938.5,880.38,636.65
2018,7,18,12,30,774.0,219.0,3.4,30.7,959.0,921.78,664.32
2018,7,18,12,45,799.5,201.0,3.5,30.85,960.0,944.58,679.2
2018,7,18,13,0,825.0,183.0,3.6,31.0,961.0,969.55,695.68
2018,7,18,13,15,843.5,167.5,3.6,31.05,952.0,987.76,707.47
2018,7,18,13,30,862.0,152.0,3.6,31.1,943.0,994.66,712.12
2018,7,18,13,45,785.5,192.0,3.6,31.1,899.5,979.39,702.85
2018,7,18,14,0,709.0,232.0,3.6,31.1,856.0,959.39,690.76
2018,7,18,14,15,767.5,190.5,3.6,30.95,846.0,978.08,704.31
2018,7,18,14,30,826.0,149.0,3.6,30.8,836.0,987.47,711.68
2018,7,18,14,45,847.5,131.0,3.6,30.7,810.0,987.1,712.81
2018,7,18,15,0,869.0,113.0,3.6,30.6,784.0,974.57,706.25
2018,7,18,15,15,857.5,110.0,3.6,30.6,743.0,952.01,693.02
2018,7,18,15,30,846.0,107.0,3.6,30.6,702.0,926.87,678.17
2018,7,18,15,45,826.5,105.5,3.65,30.0,655.5,901.73,665.21
2018,7,18,16,0,807.0,104.0,3.7,29.4,609.0,866.53,645.28
2018,7,18,16,15,801.5,97.0,3.75,28.7,565.5,835.43,628.16
2018,7,18,16,30,796.0,90.0,3.8,28.0,522.0,802.06,609.13
2018,7,18,16,45,770.5,87.0,3.9,27.35,471.5,755.0,580.04
2018,7,18,17,0,745.0,84.0,4.0,26.7,421.0,707.28,549.74
2018,7,18,17,15,710.5,79.0,4.0,25.6,369.0,653.8,514.82
2018,7,18,17,30,676.0,74.0,4.0,24.5,317.0,597.53,476.5
2018,7,18,17,45,627.0,69.0,4.05,23.35,266.5,532.49,429.0
2018,7,18,18,0,578.0,64.0,4.1,22.2,216.0,469.98,380.71
2018,7,18,18,15,506.0,56.0,4.0,21.1,168.5,393.04,318.32
2018,7,18,18,30,434.0,48.0,3.9,20.0,121.0,321.45,257.71
2018,7,18,18,45,325.0,38.0,3.8,18.85,82.5,234.94,182.62
2018,7,18,19,0,216.0,28.0,3.7,17.7,44.0,154.49,93.02
2018,7,18,19,15,114.0,15.0,3.55,17.2,23.0,60.69,0.0
2018,7,18,19,30,12.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,3.25,16.15,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,12.85,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.0,3.0,0.0,0.0
2018,7,19,5,15,94.0,16.5,3.65,13.5,23.0,15.73,0.0
2018,7,19,5,30,172.0,30.0,3.7,14.0,43.0,23.68,11.73
2018,7,19,5,45,260.0,43.5,3.8,14.55,80.0,33.69,23.4
2018,7,19,6,0,348.0,57.0,3.9,15.1,117.0,43.3,32.48
2018,7,19,6,15,255.0,65.5,3.75,15.75,117.5,48.28,37.19
2018,7,19,6,30,162.0,74.0,3.6,16.4,118.0,57.86,45.72
2018,7,19,6,45,176.5,103.0,3.45,17.05,160.0,78.14,63.44
2018,7,19,7,0,191.0,132.0,3.3,17.7,202.0,97.39,79.9
2018,7,19,7,15,361.0,134.0,3.15,18.45,290.5,90.34,73.31
2018,7,19,7,30,531.0,136.0,3.0,19.2,379.0,116.4,76.66
2018,7,19,7,45,599.0,136.0,2.85,19.95,440.0,150.94,93.91
2018,7,19,8,0,667.0,136.0,2.7,20.7,501.0,193.12,122.28
2018,7,19,8,15,690.0,141.0,2.6,21.55,548.5,237.66,157.67
2018,7,19,8,30,713.0,146.0,2.5,22.4,596.0,284.71,196.53
2018,7,19,8,45,716.5,155.5,2.4,23.3,635.0,331.84,236.18
2018,7,19,9,0,720.0,165.0,2.3,24.2,674.0,379.22,275.26
2018,7,19,9,15,641.5,208.0,2.3,25.1,680.5,421.17,310.07
2018,7,19,9,30,563.0,251.0,2.3,26.0,687.0,456.61,338.03
2018,7,19,9,45,527.5,282.0,2.25,26.9,705.0,494.59,365.97
2018,7,19,10,0,492.0,313.0,2.2,27.8,723.0,529.2,390.22
2018,7,19,10,15,606.0,265.5,2.25,28.55,788.0,582.02,428.76
2018,7,19,10,30,720.0,218.0,2.3,29.3,853.0,644.21,473.32
2018,7,19,10,45,806.5,173.5,2.3,30.05,901.0,699.18,511.73
2018,7,19,11,0,893.0,129.0,2.3,30.8,949.0,756.64,550.92
2018,7,19,11,15,895.0,130.5,2.45,31.3,963.5,794.33,574.92
2018,7,19,11,30,897.0,132.0,2.6,31.8,978.0,830.17,597.67
2018,7,19,11,45,897.5,133.0,2.75,32.25,985.0,862.36,618.04
2018,7,19,12,0,898.0,134.0,2.9,32.7,992.0,892.36,636.93
2018,7,19,12,15,895.0,136.0,3.05,32.85,991.0,917.91,653.71
2018,7,19,12,30,892.0,138.0,3.2,33.0,990.0,940.9,668.91
2018,7,19,12,45,879.5,144.5,3.35,33.15,979.0,956.7,679.59
2018,7,19,13,0,867.0,151.0,3.5,33.3,968.0,969.53,688.49
2018,7,19,13,15,807.0,184.0,3.65,33.1,935.0,968.61,689.7
2018,7,19,13,30,747.0,217.0,3.8,32.9,902.0,962.38,687.66
2018,7,19,13,45,778.0,192.5,3.9,32.7,890.5,971.99,695.67
2018,7,19,14,0,809.0,168.0,4.0,32.5,879.0,984.65,705.66
2018,7,19,14,15,820.0,156.0,4.1,32.0,856.5,987.18,710.1
2018,7,19,14,30,831.0,144.0,4.2,31.5,834.0,986.42,712.61
2018,7,19,14,45,818.0,143.0,4.25,31.0,798.5,970.95,705.35
2018,7,19,15,0,805.0,142.0,4.3,30.5,763.0,952.76,696.42
2018,7,19,15,15,792.0,139.0,4.3,30.5,723.0,929.79,682.68
2018,7,19,15,30,779.0,136.0,4.3,30.5,683.0,904.38,667.34
2018,7,19,15,45,762.5,132.0,4.25,29.25,638.5,872.35,650.54
2018,7,19,16,0,746.0,128.0,4.2,28.0,594.0,843.33,635.55
2018,7,19,16,15,728.5,121.5,4.1,27.25,547.0,803.98,611.61
2018,7,19,16,30,711.0,115.0,4.0,26.5,500.0,763.2,586.31
2018,7,19,16,45,689.0,108.5,3.95,25.8,451.5,717.53,557.08
2018,7,19,17,0,667.0,102.0,3.9,25.1,403.0,671.19,526.69
2018,7,19,17,15,635.0,95.0,3.75,24.3,353.5,616.33,489.01
2018,7,19,17,30,603.0,88.0,3.6,23.5,304.0,562.07,450.04
2018,7,19,17,45,559.5,79.5,3.5,22.7,255.0,499.16,402.58
2018,7,19,18,0,516.0,71.0,3.4,21.9,206.0,438.42,354.89
2018,7,19,18,15,451.0,61.0,3.3,21.1,160.5,365.78,295.6
2018,7,19,18,30,386.0,51.0,3.2,20.3,115.0,297.93,237.96
2018,7,19,18,45,292.0,39.5,3.05,19.55,78.5,219.32,169.27
2018,7,19,19,0,198.0,28.0,2.9,18.8,42.0,145.69,83.9
2018,7,19,19,15,105.0,15.0,2.9,18.35,22.0,56.92,0.0
2018,7,19,19,30,12.0,2.0,2.9,17.9,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.55,13.6,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,13.8,1.0,0.0,0.0
2018,7,20,5,15,19.0,13.0,2.65,14.35,14.5,12.39,0.0
2018,7,20,5,30,37.0,25.0,2.7,14.9,28.0,21.69,9.8
2018,7,20,5,45,116.0,45.0,2.8,15.45,63.0,36.33,25.52
2018,7,20,6,0,195.0,65.0,2.9,16.0,98.0,51.45,39.45
2018,7,20,6,15,269.5,80.5,2.9,16.75,143.0,62.92,49.87
2018,7,20,6,30,344.0,96.0,2.9,17.5,188.0,70.07,56.22
2018,7,20,6,45,403.5,107.0,2.95,18.25,237.0,76.22,61.45
2018,7,20,7,0,463.0,118.0,3.0,19.0,286.0,82.05,66.2
2018,7,20,7,15,509.5,124.5,2.95,19.8,335.5,84.33,67.76
2018,7,20,7,30,556.0,131.0,2.9,20.6,385.0,112.72,73.1
2018,7,20,7,45,593.5,135.0,2.85,21.4,434.0,148.33,91.69
2018,7,20,8,0,631.0,139.0,2.8,22.2,483.0,188.88,119.76
2018,7,20,8,15,658.0,142.0,2.8,23.05,529.5,230.77,152.6
2018,7,20,8,30,685.0,145.0,2.8,23.9,576.0,275.6,189.37
2018,7,20,8,45,708.5,145.5,2.8,24.75,619.5,320.17,226.53
2018,7,20,9,0,732.0,146.0,2.8,25.6,663.0,366.94,265.09
2018,7,20,9,15,754.5,144.5,2.85,26.4,703.5,418.19,306.36
2018,7,20,9,30,777.0,143.0,2.9,27.2,744.0,465.93,344.14
2018,7,20,9,45,799.0,137.5,2.9,27.95,780.0,511.49,379.4
2018,7,20,10,0,821.0,132.0,2.9,28.7,816.0,558.14,414.44
2018,7,20,10,15,828.5,133.5,3.0,29.25,843.5,605.57,449.48
2018,7,20,10,30,836.0,135.0,3.1,29.8,871.0,649.05,480.93
2018,7,20,10,45,841.5,135.5,3.2,30.35,892.0,689.48,509.55
2018,7,20,11,0,847.0,136.0,3.3,30.9,913.0,728.7,536.71
2018,7,20,11,15,850.0,136.5,3.4,31.15,927.0,764.67,560.62
2018,7,20,11,30,853.0,137.0,3.5,31.4,941.0,798.95,583.06
2018,7,20,11,45,854.5,137.5,3.65,31.6,948.0,830.19,603.72
2018,7,20,12,0,856.0,138.0,3.8,31.8,955.0,859.41,623.01
2018,7,20,12,15,859.0,135.5,3.9,31.85,955.0,885.06,640.09
2018,7,20,12,30,862.0,133.0,4.0,31.9,955.0,908.43,655.72
2018,7,20,12,45,771.5,184.0,4.05,31.9,915.5,901.15,651.18
2018,7,20,13,0,681.0,235.0,4.1,31.9,876.0,888.7,643.51
2018,7,20,13,15,664.0,240.5,4.2,31.8,857.0,892.93,647.47
2018,7,20,13,30,647.0,246.0,4.3,31.7,838.0,894.46,649.4
2018,7,20,13,45,674.0,225.0,4.35,31.55,828.5,909.32,660.68
2018,7,20,14,0,701.0,204.0,4.4,31.4,819.0,921.3,669.86
2018,7,20,14,15,555.5,268.0,4.4,31.05,745.5,846.37,619.23
2018,7,20,14,30,410.0,332.0,4.4,30.7,672.0,774.0,567.81
2018,7,20,14,45,516.0,267.5,4.45,30.4,677.0,810.88,598.87
2018,7,20,15,0,622.0,203.0,4.5,30.1,682.0,847.62,628.77
2018,7,20,15,15,707.0,157.0,4.5,30.1,674.0,873.24,647.31
2018,7,20,15,30,792.0,111.0,4.5,30.1,666.0,887.73,658.48
2018,7,20,15,45,776.5,107.5,4.5,29.15,622.5,856.82,641.39
2018,7,20,16,0,761.0,104.0,4.5,28.2,579.0,823.96,622.96
2018,7,20,16,15,740.0,101.0,4.45,27.55,532.5,785.09,599.09
2018,7,20,16,30,719.0,98.0,4.4,26.9,486.0,744.97,573.96
2018,7,20,16,45,692.0,94.0,4.35,26.25,437.5,701.57,545.96
2018,7,20,17,0,665.0,90.0,4.3,25.6,389.0,654.3,514.49
2018,7,20,17,15,629.0,85.0,4.2,24.8,340.0,599.01,476.33
2018,7,20,17,30,593.0,80.0,4.1,24.0,291.0,544.68,437.35
2018,7,20,17,45,543.0,73.5,4.0,23.25,243.0,480.32,388.19
2018,7,20,18,0,493.0,67.0,3.9,22.5,195.0,418.7,339.32
2018,7,20,18,15,425.0,57.5,3.8,21.7,151.0,346.04,279.7
2018,7,20,18,30,357.0,48.0,3.7,20.9,107.0,278.56,222.22
2018,7,20,18,45,264.0,36.5,3.6,20.15,72.0,200.68,154.2
2018,7,20,19,0,171.0,25.0,3.5,19.4,37.0,128.13,69.87
2018,7,20,19,15,90.5,13.5,3.45,18.95,19.5,49.5,0.0
2018,7,20,19,30,10.0,2.0,3.4,18.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.3,18.1,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.1,15.1,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,15.2,2.0,0.0,0.0
2018,7,21,5,15,59.5,14.0,2.2,15.7,18.0,13.34,0.0
2018,7,21,5,30,113.0,26.0,2.3,16.2,34.0,20.42,8.35
2018,7,21,5,45,223.0,39.5,2.4,16.7,71.5,30.52,20.39
2018,7,21,6,0,333.0,53.0,2.5,17.2,109.0,40.24,29.49
2018,7,21,6,15,315.0,67.5,2.5,17.85,135.0,50.08,38.42
2018,7,21,6,30,297.0,82.0,2.5,18.5,161.0,59.39,46.66
2018,7,21,6,45,337.0,98.0,2.5,19.15,205.5,69.44,55.33
2018,7,21,7,0,377.0,114.0,2.5,19.8,250.0,78.96,63.32
2018,7,21,7,15,495.0,109.0,2.5,20.5,316.5,73.57,58.3
2018,7,21,7,30,613.0,104.0,2.5,21.2,383.0,91.87,55.07
2018,7,21,7,45,650.5,106.5,2.55,21.95,433.0,130.07,74.75
2018,7,21,8,0,688.0,109.0,2.6,22.7,483.0,172.48,104.11
2018,7,21,8,15,709.0,113.0,2.65,23.4,529.0,216.89,139.48
2018,7,21,8,30,730.0,117.0,2.7,24.1,575.0,268.64,182.28
2018,7,21,8,45,746.5,120.0,2.7,24.8,617.5,314.86,221.35
2018,7,21,9,0,763.0,123.0,2.7,25.5,660.0,362.53,261.19
2018,7,21,9,15,761.0,133.0,2.8,26.1,694.5,409.9,300.44
2018,7,21,9,30,759.0,143.0,2.9,26.7,729.0,456.6,338.07
2018,7,21,9,45,736.0,162.5,2.95,27.3,752.0,500.1,372.04
2018,7,21,10,0,713.0,182.0,3.0,27.9,775.0,537.33,400.34
2018,7,21,10,15,752.5,167.5,3.1,28.3,812.5,586.28,437.11
2018,7,21,10,30,792.0,153.0,3.2,28.7,850.0,633.96,472.36
2018,7,21,10,45,745.0,183.5,3.3,29.1,852.0,664.37,493.44
2018,7,21,11,0,698.0,214.0,3.4,29.5,854.0,689.43,510.24
2018,7,21,11,15,716.5,207.0,3.5,29.75,873.0,727.35,537.19
2018,7,21,11,30,735.0,200.0,3.6,30.0,892.0,763.9,562.82
2018,7,21,11,45,776.0,178.5,3.7,30.2,914.0,805.45,590.97
2018,7,21,12,0,817.0,157.0,3.8,30.4,936.0,846.9,618.38
2018,7,21,12,15,825.5,151.5,3.85,30.45,938.5,869.45,633.22
2018,7,21,12,30,834.0,146.0,3.9,30.5,941.0,894.5,649.86
2018,7,21,12,45,843.0,139.0,4.0,30.55,937.0,916.39,664.68
2018,7,21,13,0,852.0,132.0,4.1,30.6,933.0,935.83,677.98
2018,7,21,13,15,850.0,130.5,4.15,30.45,918.5,947.55,686.6
2018,7,21,13,30,848.0,129.0,4.2,30.3,904.0,956.42,693.51
2018,7,21,13,45,844.0,127.0,4.25,30.15,883.0,959.93,697.05
2018,7,21,14,0,840.0,125.0,4.3,30.0,862.0,960.48,698.81
2018,7,21,14,15,834.0,123.0,4.3,29.75,834.5,956.13,697.5
2018,7,21,14,30,828.0,121.0,4.3,29.5,807.0,948.89,694.42
2018,7,21,14,45,820.5,118.5,4.3,29.25,774.0,936.8,688.25
2018,7,21,15,0,813.0,116.0,4.3,29.0,741.0,921.97,680.35
2018,7,21,15,15,801.0,113.5,4.3,29.0,702.0,908.5,672.77
2018,7,21,15,30,789.0,111.0,4.3,29.0,663.0,884.32,658.0
2018,7,21,15,45,775.0,107.0,4.3,28.25,620.0,854.28,641.17
2018,7,21,16,0,761.0,103.0,4.3,27.5,577.0,822.2,622.75
2018,7,21,16,15,743.5,99.0,4.3,26.95,531.5,785.22,600.13
2018,7,21,16,30,726.0,95.0,4.3,26.4,486.0,746.8,576.13
2018,7,21,16,45,697.5,91.5,4.25,25.8,437.0,702.36,547.25
2018,7,21,17,0,669.0,88.0,4.2,25.2,388.0,654.37,515.13
2018,7,21,17,15,628.5,83.5,4.1,24.4,338.0,596.2,474.77
2018,7,21,17,30,588.0,79.0,4.0,23.6,288.0,539.33,433.75
2018,7,21,17,45,531.0,73.0,3.9,22.85,239.0,471.11,381.39
2018,7,21,18,0,474.0,67.0,3.8,22.1,190.0,406.19,329.7
2018,7,21,18,15,422.5,57.5,3.65,21.3,149.0,344.11,278.38
2018,7,21,18,30,371.0,48.0,3.5,20.5,108.0,285.75,228.02
2018,7,21,18,45,266.5,36.5,3.35,19.75,72.0,201.92,154.91
2018,7,21,19,0,162.0,25.0,3.2,19.0,36.0,123.48,63.45
2018,7,21,19,15,86.0,13.5,3.15,18.55,19.0,47.58,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.0,17.65,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
