Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,9.53,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.75,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,24.54,14.53
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,31.88,22.22
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,31.17,21.99
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,30.75,21.76
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,54.0,42.33
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,83.78,68.26
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,109.19,89.91
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,134.52,105.74
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,152.58,118.62
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,179.63,138.57
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,207.91,157.28
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,250.92,188.01
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,280.28,203.66
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,345.57,250.41
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,399.46,293.3
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,461.83,342.52
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,511.89,382.25
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,561.85,420.7
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,609.49,457.08
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,656.29,491.92
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,700.4,523.92
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,743.08,553.92
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,782.53,580.87
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,820.1,606.45
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,854.54,629.48
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,886.68,650.92
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,914.18,669.79
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,939.01,686.96
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,959.23,700.89
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,976.48,712.98
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,989.68,722.52
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,999.76,730.16
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,1004.67,734.87
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,1006.35,737.63
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,1001.79,736.27
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,994.03,732.96
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,981.18,726.7
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,965.3,718.52
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,943.87,705.7
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,919.81,691.15
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,889.83,675.18
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,857.66,657.48
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,825.3,638.72
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,783.93,613.13
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,736.02,581.91
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,687.5,549.47
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,629.43,509.18
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,576.01,471.01
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,507.58,417.91
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,442.24,364.68
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,359.04,294.02
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,282.64,226.41
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,189.2,136.41
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,74.04,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,8.58,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,14.31,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.18,14.12
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,32.95,23.22
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,32.54,23.32
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,32.4,23.37
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,55.85,44.26
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,86.1,70.81
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,109.88,91.18
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,126.74,100.15
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,141.26,107.18
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,165.6,120.58
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,204.54,147.53
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,244.84,177.03
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,287.45,206.07
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,356.62,258.73
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,413.72,306.8
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,466.66,350.89
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,517.49,392.48
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,567.91,432.52
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,616.15,470.02
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,663.61,505.93
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,707.91,538.68
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,750.84,569.4
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,790.82,595.93
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,828.89,620.86
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,864.1,643.97
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,897.01,665.39
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,925.35,684.45
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,950.98,701.75
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,971.49,715.55
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,988.97,727.46
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,1003.3,737.98
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,1014.46,746.55
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,1019.9,751.5
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,1022.01,754.44
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,1018.88,754.35
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,1012.46,752.23
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,999.75,746.06
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,983.88,737.87
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,962.57,725.07
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,938.53,710.48
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,908.67,694.44
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,876.44,676.54
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,838.42,653.33
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,798.65,628.47
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,758.4,602.74
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,710.37,570.55
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,652.29,529.65
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,594.95,487.95
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,525.39,433.98
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,463.06,382.48
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,380.36,311.86
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,304.31,243.88
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,203.9,144.77
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,84.5,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,6.67,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,13.34,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,26.64,15.91
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,40.97,30.19
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,56.28,44.31
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,71.07,57.7
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,84.6,69.67
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,97.6,80.86
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,102.79,84.99
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,116.43,96.3
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,154.06,107.41
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,194.61,134.2
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,235.22,164.61
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,278.23,198.74
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,320.52,233.16
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,364.4,268.68
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,408.79,303.55
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,456.49,340.53
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,502.05,375.46
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,552.28,413.14
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,597.6,446.49
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,642.68,478.75
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,684.73,508.15
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,726.73,536.77
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,763.91,561.43
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,799.75,584.66
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,831.61,604.98
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,861.64,623.34
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,885.52,638.22
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,906.92,651.54
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,927.93,664.13
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,942.48,672.6
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,952.54,679.14
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,959.74,683.99
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,961.14,685.27
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,959.64,684.86
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,951.24,681.14
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,940.01,675.74
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,921.69,665.8
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,900.83,654.27
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,874.07,638.14
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,845.15,620.55
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,809.44,600.48
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,772.1,578.96
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,728.06,551.94
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,677.76,519.67
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,627.31,486.12
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,577.05,451.71
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,517.64,409.75
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,459.73,367.33
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,394.64,317.39
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,332.61,267.81
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,261.6,208.84
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,196.2,152.52
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,129.3,86.17
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,40.6,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,4.29,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,8.58,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,21.59,11.53
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,34.93,24.73
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,51.49,39.83
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,67.43,54.17
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,82.07,67.08
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,96.12,79.18
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,107.62,88.64
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,121.31,99.77
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,148.91,103.59
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,187.38,128.09
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,226.76,156.69
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,269.4,189.66
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,311.08,222.78
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,355.46,258.03
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,397.95,291.41
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,446.19,328.99
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,493.71,365.81
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,550.12,408.53
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,597.15,443.8
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,645.68,479.2
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,689.6,510.55
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,732.73,540.67
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,772.89,568.09
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,811.55,593.36
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,846.35,615.89
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,879.21,637.05
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,909.84,657.5
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,938.16,676.45
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,962.98,693.43
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,985.04,708.73
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,999.32,719.4
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,1010.43,728.21
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,1016.86,734.0
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,1020.0,737.84
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,1016.47,737.93
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,1009.67,736.06
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,996.95,730.0
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,981.21,722.06
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,958.41,708.47
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,932.88,693.05
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,900.08,675.51
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,872.72,661.49
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,830.54,635.29
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,787.08,607.95
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,735.0,573.91
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,682.62,538.82
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,624.14,498.33
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,563.34,454.08
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,487.62,395.46
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,415.8,337.43
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,332.99,268.06
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,256.87,201.47
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,164.17,107.79
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,55.86,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,15.25,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,25.58,14.43
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,37.91,27.34
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,47.67,36.54
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,56.99,45.07
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,69.33,56.0
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,86.54,70.94
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,100.46,82.71
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,114.93,94.73
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,132.79,92.06
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,170.21,112.81
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,207.91,137.54
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,256.31,173.78
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,304.44,214.18
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,355.3,256.85
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,404.81,298.32
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,459.84,342.88
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,508.77,381.73
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,557.99,419.63
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,604.48,455.08
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,650.27,489.11
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,693.12,519.96
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,734.7,549.18
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,773.31,576.3
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,810.24,601.43
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,842.93,622.51
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,873.46,642.06
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,905.33,662.16
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,935.28,680.87
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,956.22,693.33
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,980.52,708.04
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,993.4,716.18
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,1003.16,722.49
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,1007.79,725.79
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,1009.22,727.19
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,1004.54,725.4
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,996.71,721.74
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,982.32,713.95
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,964.95,704.34
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,949.6,695.88
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,923.48,680.31
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,890.82,662.52
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,856.06,643.05
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,812.7,616.39
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,768.05,588.4
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,719.79,557.53
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,667.42,522.81
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,603.09,478.13
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,540.41,432.06
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,465.08,374.2
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,393.61,316.92
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,307.78,245.84
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,230.36,178.92
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,142.11,88.45
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,40.2,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,5.72,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,15.6,6.43
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,25.61,16.72
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,45.42,34.73
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,62.78,50.47
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,82.27,67.8
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,101.01,84.13
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,112.12,93.36
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,127.96,106.45
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,162.14,120.61
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,199.18,145.57
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,236.25,172.51
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,275.72,202.39
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,314.5,232.12
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,355.27,263.2
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,395.63,293.54
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,438.35,325.12
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,474.03,351.38
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,517.43,382.64
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,556.19,410.38
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,595.38,437.84
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,631.03,462.66
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,666.61,486.99
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,699.46,509.17
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,731.86,530.73
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,759.33,549.14
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,785.82,566.74
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,822.29,591.86
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,858.01,616.26
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,896.46,643.06
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,933.08,666.84
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,946.88,676.35
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,957.89,684.34
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,958.85,685.54
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,962.33,688.57
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,957.63,687.27
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,949.93,684.2
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,943.28,681.95
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,928.07,674.16
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,902.3,658.68
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,874.2,641.7
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,842.11,623.75
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,808.07,604.25
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,764.3,577.1
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,719.52,548.8
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,663.71,512.21
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,608.18,474.38
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,535.36,422.17
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,471.19,374.57
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,393.06,314.42
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,320.1,256.05
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,242.27,191.8
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,171.0,130.82
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,102.69,58.65
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,21.93,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,7.63,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,20.38,9.72
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,33.38,23.34
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,49.65,38.3
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,65.32,52.52
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,80.38,65.92
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,94.85,78.49
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,103.73,85.81
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,112.18,92.59
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,146.68,105.17
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,182.83,129.11
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,215.94,152.31
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,261.07,186.88
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,305.7,221.92
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,354.92,260.84
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,398.42,296.15
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,441.99,330.7
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,483.81,363.06
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,524.8,393.86
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,564.56,423.36
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,604.55,452.38
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,641.72,479.12
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,678.61,505.2
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,712.15,528.9
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,744.98,551.81
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,774.35,572.49
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,802.58,592.26
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,828.75,610.87
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,852.53,627.85
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,875.02,644.04
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,895.69,659.03
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,906.07,667.01
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,913.93,673.47
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,915.81,675.66
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,915.01,676.2
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,908.64,673.72
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,899.59,669.57
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,883.46,660.61
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,864.77,649.97
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,832.45,629.15
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,802.46,609.77
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,768.94,589.42
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,733.82,567.64
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,694.16,541.69
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,653.35,514.42
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,602.87,479.36
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,552.43,443.4
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,493.17,399.58
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,435.4,355.43
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,369.95,303.38
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,307.51,251.79
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,232.93,188.22
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,164.43,127.8
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,101.74,54.56
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,26.99,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,11.44,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,21.62,10.2
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,33.27,23.16
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,43.93,33.16
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,54.07,42.43
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,75.18,61.12
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,91.82,75.52
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,105.96,87.38
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,119.45,98.41
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,143.45,103.6
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,170.29,116.75
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,204.37,137.05
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,249.15,168.64
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,294.79,205.01
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,352.54,251.36
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,404.08,294.14
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,449.52,331.07
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,497.44,368.5
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,543.09,402.79
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,589.23,436.62
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,635.48,469.51
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,678.57,499.53
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,721.99,528.99
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,760.55,555.07
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,797.87,579.86
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,831.61,601.29
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,863.63,620.93
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,888.15,636.25
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,910.09,649.97
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,926.25,660.05
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,939.53,668.4
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,951.03,676.81
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,959.67,683.53
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,962.97,686.46
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,969.08,691.36
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,962.76,688.98
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,953.48,684.9
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,938.23,677.19
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,920.18,667.74
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,894.23,652.27
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,866.0,635.3
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,831.39,616.48
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,794.92,596.05
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,751.44,569.9
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,706.82,542.37
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,653.82,508.01
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,600.83,471.93
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,538.01,427.33
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,473.47,379.72
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,404.15,326.16
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,338.77,273.31
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,262.03,208.86
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,192.08,147.31
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,114.96,54.53
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,30.21,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,9.53,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.82,9.14
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,33.27,23.16
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,45.14,34.27
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,56.46,44.6
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,68.63,55.42
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,85.43,70.01
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,88.6,72.31
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,96.57,78.66
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,121.8,80.59
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,159.88,99.72
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,203.0,130.41
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,250.1,167.32
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,297.59,206.27
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,347.28,246.94
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,396.26,286.59
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,446.28,325.9
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,495.04,363.15
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,544.01,399.25
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,593.93,435.22
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,639.86,467.43
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,683.06,496.62
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,725.47,524.43
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,763.83,550.1
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,800.75,574.37
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,834.86,595.04
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,867.09,614.33
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,892.11,630.54
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,914.46,645.14
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,930.47,655.38
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,943.52,663.88
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,954.72,672.02
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,963.0,678.45
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,966.38,681.92
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,966.75,683.64
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,966.05,685.18
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,956.84,681.42
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,940.31,673.1
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,921.04,663.09
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,894.52,647.36
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,865.69,630.14
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,830.39,610.74
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,793.32,589.83
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,748.34,562.32
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,702.37,533.58
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,648.8,498.62
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,595.29,462.12
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,529.04,415.35
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,469.5,371.73
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,398.86,317.41
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,332.24,264.02
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,255.95,200.96
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,186.47,140.4
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,108.22,41.79
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,24.99,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,12.39,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,20.9,8.46
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,30.31,20.37
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,36.36,26.3
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,42.13,31.63
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,46.26,35.33
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,50.15,38.64
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,52.58,40.51
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,54.82,42.14
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,91.06,49.78
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,142.95,80.18
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,190.79,114.91
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,240.88,155.3
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,290.65,197.12
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,341.81,240.13
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,393.41,283.21
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,445.01,325.14
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,494.55,364.24
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,543.25,401.41
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,589.96,436.5
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,636.09,470.19
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,680.71,501.92
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,722.3,530.86
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,760.71,557.6
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,797.37,581.48
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,830.6,602.68
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,861.67,622.35
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,886.99,638.21
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,909.71,652.39
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,927.95,663.71
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,943.31,673.27
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,954.76,681.1
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,963.22,687.16
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,973.74,694.68
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,973.51,695.42
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,967.23,693.33
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,957.91,689.41
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,942.28,681.63
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,923.85,672.07
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,898.76,657.06
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,871.21,640.43
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,841.27,624.53
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,805.19,604.15
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,760.54,576.65
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,714.96,547.95
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,662.6,513.84
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,610.34,478.81
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,548.02,434.24
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,487.25,389.1
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,415.29,333.28
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,345.43,276.78
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,266.58,210.67
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,195.53,147.37
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,111.73,31.68
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,26.12,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
