Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,665.57,533.39
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,609.44,493.94
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,545.43,446.32
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,483.37,397.43
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,411.45,338.28
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,343.6,279.7
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,246.99,194.44
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,153.5,82.24
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,62.92,0.0
2018,8,20,19,0,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.2,13.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.4,1.0,0.95,0.0
2018,8,21,5,45,0.0,4.5,2.6,12.7,4.5,4.16,0.0
2018,8,21,6,0,0.0,8.0,2.7,13.0,8.0,7.4,0.4
2018,8,21,6,15,0.0,13.5,2.65,13.4,13.5,12.5,5.33
2018,8,21,6,30,0.0,19.0,2.6,13.8,19.0,17.61,10.06
2018,8,21,6,45,0.0,25.0,2.55,14.2,25.0,23.18,15.15
2018,8,21,7,0,0.0,31.0,2.5,14.6,31.0,28.76,20.17
2018,8,21,7,15,0.0,37.0,2.4,15.15,37.0,34.35,25.08
2018,8,21,7,30,0.0,43.0,2.3,15.7,43.0,39.94,29.9
2018,8,21,7,45,0.0,58.0,2.25,16.25,58.0,53.93,39.96
2018,8,21,8,0,0.0,73.0,2.2,16.8,73.0,67.95,51.39
2018,8,21,8,15,0.5,99.0,2.15,17.35,99.5,91.68,70.64
2018,8,21,8,30,1.0,125.0,2.1,17.9,126.0,114.75,89.0
2018,8,21,8,45,3.5,152.5,2.05,18.5,155.0,139.6,108.42
2018,8,21,9,0,6.0,180.0,2.0,19.1,184.0,164.77,127.81
2018,8,21,9,15,10.0,206.5,2.05,19.65,213.5,189.99,147.0
2018,8,21,9,30,14.0,233.0,2.1,20.2,243.0,215.78,166.43
2018,8,21,9,45,17.0,251.5,2.1,20.75,264.5,234.86,180.48
2018,8,21,10,0,20.0,270.0,2.1,21.3,286.0,254.37,194.76
2018,8,21,10,15,21.0,283.0,2.2,21.75,300.0,268.43,204.92
2018,8,21,10,30,22.0,296.0,2.3,22.2,314.0,282.64,215.17
2018,8,21,10,45,24.5,314.5,2.35,22.65,335.0,299.41,227.26
2018,8,21,11,0,27.0,333.0,2.4,23.1,356.0,320.78,242.7
2018,8,21,11,15,28.5,342.0,2.5,23.4,367.0,333.51,251.83
2018,8,21,11,30,30.0,351.0,2.6,23.7,378.0,346.47,261.14
2018,8,21,11,45,35.0,364.0,2.7,24.0,395.5,366.06,275.42
2018,8,21,12,0,40.0,377.0,2.8,24.3,413.0,386.19,290.03
2018,8,21,12,15,46.0,386.5,2.9,24.4,428.0,404.37,303.47
2018,8,21,12,30,52.0,396.0,3.0,24.5,443.0,422.98,317.24
2018,8,21,12,45,59.5,399.0,3.1,24.65,452.0,436.95,327.69
2018,8,21,13,0,67.0,402.0,3.2,24.8,461.0,451.14,338.34
2018,8,21,13,15,180.0,384.0,3.25,24.75,538.5,549.25,413.24
2018,8,21,13,30,293.0,366.0,3.3,24.7,616.0,650.97,488.85
2018,8,21,13,45,488.0,295.5,3.4,24.65,698.5,777.12,582.97
2018,8,21,14,0,683.0,225.0,3.5,24.6,781.0,896.63,670.08
2018,8,21,14,15,696.0,212.5,3.55,24.35,760.5,900.22,673.51
2018,8,21,14,30,709.0,200.0,3.6,24.1,740.0,900.79,675.94
2018,8,21,14,45,693.5,195.5,3.65,23.85,702.5,880.39,664.17
2018,8,21,15,0,678.0,191.0,3.7,23.6,665.0,857.47,650.8
2018,8,21,15,15,660.0,185.0,3.7,23.6,623.0,828.33,632.17
2018,8,21,15,30,642.0,179.0,3.7,23.6,581.0,797.1,612.02
2018,8,21,15,45,616.0,173.0,3.7,22.7,534.5,757.02,587.33
2018,8,21,16,0,590.0,167.0,3.7,21.8,488.0,711.02,557.64
2018,8,21,16,15,539.5,159.0,3.65,21.1,431.0,647.2,513.03
2018,8,21,16,30,489.0,151.0,3.6,20.4,374.0,584.39,468.05
2018,8,21,16,45,456.5,138.0,3.55,19.75,326.0,530.81,429.19
2018,8,21,17,0,424.0,125.0,3.5,19.1,278.0,477.97,389.67
2018,8,21,17,15,380.5,109.5,3.4,18.35,230.5,415.61,341.22
2018,8,21,17,30,337.0,94.0,3.3,17.6,183.0,355.54,292.9
2018,8,21,17,45,277.0,76.5,3.2,16.85,138.5,285.65,234.64
2018,8,21,18,0,217.0,59.0,3.1,16.1,94.0,209.55,169.73
2018,8,21,18,15,149.5,40.0,2.9,15.65,60.0,143.14,110.55
2018,8,21,18,30,82.0,21.0,2.7,15.2,26.0,74.35,30.77
2018,8,21,18,45,41.0,10.5,2.55,14.8,13.0,27.4,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,11.95,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.2,12.5,2.0,1.91,0.0
2018,8,22,5,45,3.5,10.5,1.35,13.05,11.0,10.01,0.0
2018,8,22,6,0,7.0,19.0,1.5,13.6,20.0,17.85,8.77
2018,8,22,6,15,3.5,33.5,1.55,14.05,34.0,31.1,21.54
2018,8,22,6,30,0.0,48.0,1.6,14.5,48.0,44.1,33.49
2018,8,22,6,45,0.0,63.5,1.65,14.95,63.5,57.83,45.9
2018,8,22,7,0,0.0,79.0,1.7,15.4,79.0,71.46,57.96
2018,8,22,7,15,0.0,78.0,1.65,15.95,78.0,71.6,57.89
2018,8,22,7,30,0.0,77.0,1.6,16.5,77.0,71.39,57.43
2018,8,22,7,45,0.0,85.0,1.6,17.0,85.0,78.7,60.48
2018,8,22,8,0,0.0,93.0,1.6,17.5,93.0,86.02,66.18
2018,8,22,8,15,0.5,114.0,1.6,18.1,114.5,104.6,80.96
2018,8,22,8,30,1.0,135.0,1.6,18.7,136.0,123.27,95.55
2018,8,22,8,45,4.5,164.0,1.65,19.35,167.0,149.55,115.89
2018,8,22,9,0,8.0,193.0,1.7,20.0,198.0,176.28,136.28
2018,8,22,9,15,20.5,234.5,1.75,20.65,249.0,217.05,167.14
2018,8,22,9,30,33.0,276.0,1.8,21.3,300.0,252.09,193.17
2018,8,22,9,45,57.0,315.0,1.85,21.95,358.5,298.39,227.41
2018,8,22,10,0,81.0,354.0,1.9,22.6,417.0,347.63,263.41
2018,8,22,10,15,161.5,367.5,1.95,23.2,499.0,404.5,305.12
2018,8,22,10,30,242.0,381.0,2.0,23.8,581.0,469.92,352.76
2018,8,22,10,45,444.5,316.5,2.1,24.35,695.5,554.76,416.09
2018,8,22,11,0,647.0,252.0,2.2,24.9,810.0,655.69,489.91
2018,8,22,11,15,750.5,205.0,2.25,25.3,862.5,716.31,533.51
2018,8,22,11,30,854.0,158.0,2.3,25.7,915.0,781.14,579.66
2018,8,22,11,45,859.0,157.0,2.4,26.15,923.0,815.77,601.89
2018,8,22,12,0,864.0,156.0,2.5,26.6,931.0,848.35,622.88
2018,8,22,12,15,862.5,156.5,2.55,26.8,929.5,874.76,639.97
2018,8,22,12,30,861.0,157.0,2.6,27.0,928.0,898.5,655.36
2018,8,22,12,45,857.0,157.0,2.7,27.25,918.0,916.78,667.47
2018,8,22,13,0,853.0,157.0,2.8,27.5,908.0,932.09,677.77
2018,8,22,13,15,851.0,154.5,2.9,27.5,891.5,943.63,686.4
2018,8,22,13,30,849.0,152.0,3.0,27.5,875.0,952.09,693.18
2018,8,22,13,45,845.0,149.0,3.1,27.5,851.5,955.03,696.5
2018,8,22,14,0,841.0,146.0,3.2,27.5,828.0,954.78,697.9
2018,8,22,14,15,833.5,143.0,3.3,27.25,797.5,948.1,695.9
2018,8,22,14,30,826.0,140.0,3.4,27.0,767.0,938.31,691.97
2018,8,22,14,45,816.5,136.0,3.45,26.75,730.0,922.54,683.82
2018,8,22,15,0,807.0,132.0,3.5,26.5,693.0,903.85,673.78
2018,8,22,15,15,791.0,128.5,3.5,26.5,650.0,877.06,657.31
2018,8,22,15,30,775.0,125.0,3.5,26.5,607.0,847.83,639.19
2018,8,22,15,45,756.5,120.0,3.6,25.45,560.5,817.27,623.11
2018,8,22,16,0,738.0,115.0,3.7,24.4,514.0,780.32,602.1
2018,8,22,16,15,714.0,108.5,3.7,23.6,464.0,735.45,573.88
2018,8,22,16,30,690.0,102.0,3.7,22.8,414.0,689.54,544.21
2018,8,22,16,45,655.0,95.0,3.7,22.0,362.0,633.96,506.41
2018,8,22,17,0,620.0,88.0,3.7,21.2,310.0,578.68,467.24
2018,8,22,17,15,569.5,80.0,3.6,20.2,258.5,512.25,417.1
2018,8,22,17,30,519.0,72.0,3.5,19.2,207.0,448.0,366.53
2018,8,22,17,45,447.0,61.0,3.4,18.2,158.5,370.05,302.54
2018,8,22,18,0,375.0,50.0,3.3,17.2,110.0,297.11,240.02
2018,8,22,18,15,269.0,36.0,3.2,16.55,71.0,209.34,161.72
2018,8,22,18,30,163.0,22.0,3.1,15.9,32.0,121.56,38.76
2018,8,22,18,45,81.5,11.0,2.95,15.25,16.0,44.8,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.4,11.1,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,8,23,5,45,53.5,14.0,1.95,12.5,17.5,13.34,0.0
2018,8,23,6,0,84.0,24.0,2.2,13.2,31.0,20.03,10.31
2018,8,23,6,15,176.5,42.5,2.25,13.7,71.5,32.48,22.72
2018,8,23,6,30,269.0,61.0,2.3,14.2,112.0,45.86,35.05
2018,8,23,6,45,167.0,72.0,2.4,14.7,107.0,56.57,44.81
2018,8,23,7,0,65.0,83.0,2.5,15.2,102.0,68.62,55.5
2018,8,23,7,15,33.0,99.0,2.45,15.7,108.5,85.24,69.96
2018,8,23,7,30,1.0,115.0,2.4,16.2,115.0,102.22,84.44
2018,8,23,7,45,3.0,131.5,2.4,16.7,132.5,116.47,91.83
2018,8,23,8,0,5.0,148.0,2.4,17.2,150.0,131.63,103.58
2018,8,23,8,15,36.0,190.0,2.4,17.75,210.0,163.24,127.19
2018,8,23,8,30,67.0,232.0,2.4,18.3,270.0,204.25,157.93
2018,8,23,8,45,81.5,259.0,2.4,18.85,309.0,234.65,180.82
2018,8,23,9,0,96.0,286.0,2.4,19.4,348.0,266.97,205.21
2018,8,23,9,15,100.5,306.5,2.45,19.85,375.0,292.95,224.96
2018,8,23,9,30,105.0,327.0,2.5,20.3,402.0,319.56,245.03
2018,8,23,9,45,138.5,349.0,2.55,20.8,453.0,354.58,271.06
2018,8,23,10,0,172.0,371.0,2.6,21.3,504.0,399.62,304.48
2018,8,23,10,15,205.0,381.5,2.65,21.7,546.0,438.59,333.33
2018,8,23,10,30,238.0,392.0,2.7,22.1,588.0,480.39,364.09
2018,8,23,10,45,362.0,359.5,2.8,22.45,666.5,541.72,410.47
2018,8,23,11,0,486.0,327.0,2.9,22.8,745.0,614.12,464.49
2018,8,23,11,15,620.5,271.5,2.95,23.1,814.0,682.99,515.87
2018,8,23,11,30,755.0,216.0,3.0,23.4,883.0,759.75,572.13
2018,8,23,11,45,760.5,215.5,3.05,23.65,891.5,793.37,595.38
2018,8,23,12,0,766.0,215.0,3.1,23.9,900.0,825.26,617.45
2018,8,23,12,15,761.5,217.0,3.15,24.0,897.5,849.35,634.18
2018,8,23,12,30,757.0,219.0,3.2,24.1,895.0,870.94,648.79
2018,8,23,12,45,749.0,221.0,3.3,24.2,884.0,886.86,659.96
2018,8,23,13,0,741.0,223.0,3.4,24.3,873.0,899.99,669.38
2018,8,23,13,15,737.0,220.5,3.45,24.2,856.5,909.4,676.65
2018,8,23,13,30,733.0,218.0,3.5,24.1,840.0,915.97,682.15
2018,8,23,13,45,726.5,214.5,3.6,24.0,816.5,916.31,683.92
2018,8,23,14,0,720.0,211.0,3.7,23.9,793.0,913.74,683.88
2018,8,23,14,15,710.0,206.5,3.7,23.6,762.0,903.98,679.04
2018,8,23,14,30,700.0,202.0,3.7,23.3,731.0,891.4,672.42
2018,8,23,14,45,686.5,196.5,3.75,23.05,694.0,871.82,661.2
2018,8,23,15,0,673.0,191.0,3.8,22.8,657.0,849.68,648.25
2018,8,23,15,15,654.5,185.5,3.8,22.8,615.0,820.66,629.57
2018,8,23,15,30,636.0,180.0,3.8,22.8,573.0,789.57,609.38
2018,8,23,15,45,613.0,172.5,3.85,21.85,527.5,750.59,585.47
2018,8,23,16,0,590.0,165.0,3.9,20.9,482.0,705.67,556.68
2018,8,23,16,15,560.0,156.0,3.85,20.2,433.0,657.56,523.74
2018,8,23,16,30,530.0,147.0,3.8,19.5,384.0,609.27,489.83
2018,8,23,16,45,491.0,135.0,3.8,18.8,333.5,550.77,447.21
2018,8,23,17,0,452.0,123.0,3.8,18.1,283.0,493.38,404.1
2018,8,23,17,15,401.0,109.0,3.7,17.35,233.5,426.93,352.02
2018,8,23,17,30,350.0,95.0,3.6,16.6,184.0,363.4,300.41
2018,8,23,17,45,286.0,77.0,3.55,15.9,138.5,290.44,239.13
2018,8,23,18,0,222.0,59.0,3.5,15.2,93.0,222.45,180.07
2018,8,23,18,15,151.0,39.0,3.45,14.8,58.0,143.35,109.35
2018,8,23,18,30,80.0,19.0,3.4,14.4,23.0,69.01,7.91
2018,8,23,18,45,40.0,9.5,3.3,14.0,11.5,25.77,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.25,12.0,9.5,9.05,0.0
2018,8,24,6,0,0.0,17.0,2.5,12.4,17.0,15.77,6.74
2018,8,24,6,15,0.0,31.5,2.5,12.85,31.5,29.26,19.95
2018,8,24,6,30,0.0,46.0,2.5,13.3,46.0,42.35,32.04
2018,8,24,6,45,0.0,64.0,2.5,13.7,64.0,58.12,46.36
2018,8,24,7,0,0.0,82.0,2.5,14.1,82.0,73.72,60.27
2018,8,24,7,15,0.0,89.0,2.45,14.65,89.0,80.48,66.05
2018,8,24,7,30,0.0,96.0,2.4,15.2,96.0,87.1,71.56
2018,8,24,7,45,0.0,108.0,2.35,15.75,108.0,97.75,76.7
2018,8,24,8,0,0.0,120.0,2.3,16.3,120.0,108.69,85.29
2018,8,24,8,15,1.0,139.5,2.3,16.9,140.0,125.99,98.89
2018,8,24,8,30,2.0,159.0,2.3,17.5,160.0,143.5,112.46
2018,8,24,8,45,5.0,178.0,2.25,18.1,181.0,161.28,125.98
2018,8,24,9,0,8.0,197.0,2.2,18.7,202.0,179.5,139.71
2018,8,24,9,15,12.0,220.0,2.2,19.3,228.0,201.86,156.57
2018,8,24,9,30,16.0,243.0,2.2,19.9,254.0,224.8,173.69
2018,8,24,9,45,24.0,272.5,2.2,20.5,290.5,255.57,196.66
2018,8,24,10,0,32.0,302.0,2.2,21.1,327.0,281.21,215.45
2018,8,24,10,15,74.0,345.0,2.25,21.6,405.0,343.49,261.99
2018,8,24,10,30,116.0,388.0,2.3,22.1,483.0,406.36,308.23
2018,8,24,10,45,256.5,374.0,2.35,22.6,591.5,488.03,369.26
2018,8,24,11,0,397.0,360.0,2.4,23.1,700.0,584.59,439.98
2018,8,24,11,15,583.5,284.5,2.5,23.5,794.0,668.46,502.47
2018,8,24,11,30,770.0,209.0,2.6,23.9,888.0,763.06,571.62
2018,8,24,11,45,778.5,207.0,2.65,24.25,897.5,797.98,595.24
2018,8,24,12,0,787.0,205.0,2.7,24.6,907.0,831.25,617.89
2018,8,24,12,15,781.5,207.5,2.8,24.8,904.0,855.42,634.16
2018,8,24,12,30,776.0,210.0,2.9,25.0,901.0,876.98,648.72
2018,8,24,12,45,766.5,213.0,3.0,25.15,889.5,892.86,659.67
2018,8,24,13,0,757.0,216.0,3.1,25.3,878.0,905.85,668.84
2018,8,24,13,15,753.0,213.0,3.2,25.3,861.0,914.86,675.88
2018,8,24,13,30,749.0,210.0,3.3,25.3,844.0,920.96,681.12
2018,8,24,13,45,742.5,207.0,3.35,25.3,820.0,921.82,682.69
2018,8,24,14,0,736.0,204.0,3.4,25.3,796.0,919.73,682.46
2018,8,24,14,15,726.0,199.5,3.45,25.05,765.0,909.88,677.83
2018,8,24,14,30,716.0,195.0,3.5,24.8,734.0,897.17,671.39
2018,8,24,14,45,702.5,190.5,3.55,24.55,697.0,878.49,660.96
2018,8,24,15,0,689.0,186.0,3.6,24.3,660.0,857.23,648.79
2018,8,24,15,15,670.5,180.0,3.6,24.3,617.5,827.44,629.8
2018,8,24,15,30,652.0,174.0,3.6,24.3,575.0,795.54,609.28
2018,8,24,15,45,628.5,167.0,3.6,23.45,528.5,756.37,585.37
2018,8,24,16,0,605.0,160.0,3.6,22.6,482.0,715.74,559.6
2018,8,24,16,15,575.0,150.5,3.55,21.95,432.5,661.7,522.76
2018,8,24,16,30,545.0,141.0,3.5,21.3,383.0,612.37,488.42
2018,8,24,16,45,506.5,130.0,3.4,20.65,332.5,554.99,446.75
2018,8,24,17,0,468.0,119.0,3.3,20.0,282.0,498.69,404.64
2018,8,24,17,15,417.5,105.0,3.2,19.15,232.5,432.07,353.13
2018,8,24,17,30,367.0,91.0,3.1,18.3,183.0,368.3,301.93
2018,8,24,17,45,302.0,73.0,3.0,17.45,137.0,294.13,240.24
2018,8,24,18,0,237.0,55.0,2.9,16.6,91.0,224.93,180.61
2018,8,24,18,15,160.5,36.5,2.8,16.0,56.5,154.86,116.43
2018,8,24,18,30,84.0,18.0,2.7,15.4,22.0,75.87,0.0
2018,8,24,18,45,42.0,9.0,2.6,14.8,11.0,26.0,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,8,25,5,45,97.0,16.5,1.7,11.05,24.0,15.73,0.0
2018,8,25,6,0,176.0,30.0,1.9,11.7,45.0,23.59,12.57
2018,8,25,6,15,263.0,46.5,1.95,12.3,86.0,35.93,25.78
2018,8,25,6,30,350.0,63.0,2.0,12.9,127.0,47.74,36.86
2018,8,25,6,45,252.5,83.5,2.1,13.5,137.5,65.03,52.52
2018,8,25,7,0,155.0,104.0,2.2,14.1,148.0,83.36,68.78
2018,8,25,7,15,120.0,128.0,2.2,14.75,166.0,100.27,83.43
2018,8,25,7,30,85.0,152.0,2.2,15.4,184.0,122.76,102.57
2018,8,25,7,45,146.0,171.5,2.15,16.1,236.5,131.53,109.48
2018,8,25,8,0,207.0,191.0,2.1,16.8,289.0,160.96,120.8
2018,8,25,8,15,358.0,186.0,2.05,17.6,377.5,182.99,129.29
2018,8,25,8,30,509.0,181.0,2.0,18.4,466.0,220.45,152.06
2018,8,25,8,45,624.0,163.5,1.95,19.15,542.0,262.23,182.45
2018,8,25,9,0,739.0,146.0,1.9,19.9,618.0,315.76,224.03
2018,8,25,9,15,740.5,158.0,1.9,20.65,657.0,367.19,267.45
2018,8,25,9,30,742.0,170.0,1.9,21.4,696.0,418.37,309.56
2018,8,25,9,45,720.0,191.0,1.85,22.1,722.5,466.46,348.07
2018,8,25,10,0,698.0,212.0,1.8,22.8,749.0,511.89,383.01
2018,8,25,10,15,710.5,215.0,1.85,23.45,779.0,557.53,417.41
2018,8,25,10,30,723.0,218.0,1.9,24.1,809.0,603.26,450.91
2018,8,25,10,45,733.5,218.0,1.9,24.75,831.5,645.05,480.55
2018,8,25,11,0,744.0,218.0,1.9,25.4,854.0,686.27,509.02
2018,8,25,11,15,751.5,218.0,2.0,25.85,869.5,724.64,535.9
2018,8,25,11,30,759.0,218.0,2.1,26.3,885.0,761.79,561.5
2018,8,25,11,45,765.0,216.0,2.2,26.8,892.5,794.54,583.69
2018,8,25,12,0,771.0,214.0,2.3,27.3,900.0,825.53,604.43
2018,8,25,12,15,782.0,207.0,2.4,27.6,902.0,853.9,623.51
2018,8,25,12,30,793.0,200.0,2.5,27.9,904.0,877.13,638.69
2018,8,25,12,45,806.0,190.0,2.6,28.2,899.0,899.67,653.48
2018,8,25,13,0,819.0,180.0,2.7,28.5,894.0,919.71,666.7
2018,8,25,13,15,817.5,177.0,2.85,28.5,878.0,930.94,675.46
2018,8,25,13,30,816.0,174.0,3.0,28.5,862.0,939.15,682.44
2018,8,25,13,45,813.5,169.0,3.15,28.5,838.0,941.34,685.61
2018,8,25,14,0,811.0,164.0,3.3,28.5,814.0,940.39,686.87
2018,8,25,14,15,803.5,160.0,3.4,28.15,783.0,932.72,684.43
2018,8,25,14,30,796.0,156.0,3.5,27.8,752.0,921.98,680.09
2018,8,25,14,45,785.5,151.5,3.6,27.5,715.0,904.96,671.47
2018,8,25,15,0,775.0,147.0,3.7,27.2,678.0,890.32,664.5
2018,8,25,15,15,745.0,146.0,3.7,27.2,630.0,854.57,641.78
2018,8,25,15,30,715.0,145.0,3.7,27.2,582.0,816.95,617.74
2018,8,25,15,45,681.0,140.0,3.75,25.85,529.5,769.78,590.09
2018,8,25,16,0,647.0,135.0,3.8,24.5,477.0,721.58,560.92
2018,8,25,16,15,647.5,123.5,3.75,23.55,437.0,693.22,544.25
2018,8,25,16,30,648.0,112.0,3.7,22.6,397.0,662.55,525.36
2018,8,25,16,45,610.0,104.0,3.7,21.65,345.0,604.94,485.38
2018,8,25,17,0,572.0,96.0,3.7,20.7,293.0,547.85,443.86
2018,8,25,17,15,518.0,86.5,3.6,19.75,242.0,479.17,391.18
2018,8,25,17,30,464.0,77.0,3.5,18.8,191.0,410.8,336.6
2018,8,25,17,45,390.0,64.0,3.4,17.85,144.0,333.54,272.32
2018,8,25,18,0,316.0,51.0,3.3,16.9,97.0,262.29,210.5
2018,8,25,18,15,213.0,34.5,3.25,16.3,60.0,178.36,132.75
2018,8,25,18,30,110.0,18.0,3.2,15.7,23.0,86.71,0.0
2018,8,25,18,45,55.0,9.0,3.1,15.1,11.5,31.21,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,15,5.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,8,26,5,30,10.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,8,26,5,45,58.0,10.5,2.3,11.3,14.5,10.01,0.0
2018,8,26,6,0,106.0,19.0,2.6,11.9,27.0,14.67,5.39
2018,8,26,6,15,149.0,31.0,2.65,12.45,52.5,23.51,14.89
2018,8,26,6,30,192.0,43.0,2.7,13.0,78.0,31.96,22.82
2018,8,26,6,45,115.5,53.5,2.75,13.6,76.5,42.78,32.69
2018,8,26,7,0,39.0,64.0,2.8,14.2,75.0,57.56,45.9
2018,8,26,7,15,20.5,81.5,2.7,14.8,87.5,71.95,58.51
2018,8,26,7,30,2.0,99.0,2.6,15.4,100.0,89.44,73.58
2018,8,26,7,45,20.5,135.5,2.55,16.0,145.0,119.33,99.12
2018,8,26,8,0,39.0,172.0,2.5,16.6,190.0,144.49,113.29
2018,8,26,8,15,124.5,196.5,2.45,17.3,264.0,170.17,129.29
2018,8,26,8,30,210.0,221.0,2.4,18.0,338.0,212.68,158.84
2018,8,26,8,45,505.5,170.0,2.3,18.7,483.5,240.68,170.28
2018,8,26,9,0,801.0,119.0,2.2,19.4,629.0,314.76,222.2
2018,8,26,9,15,844.5,111.0,2.2,20.1,680.0,366.22,265.6
2018,8,26,9,30,888.0,103.0,2.2,20.8,731.0,426.66,315.32
2018,8,26,9,45,904.0,102.5,2.25,21.55,769.0,479.01,358.25
2018,8,26,10,0,920.0,102.0,2.3,22.3,807.0,531.61,400.08
2018,8,26,10,15,928.0,102.5,2.35,22.95,836.5,580.86,438.33
2018,8,26,10,30,936.0,103.0,2.4,23.6,866.0,629.17,474.71
2018,8,26,10,45,942.5,103.0,2.5,24.2,889.0,674.97,508.56
2018,8,26,11,0,949.0,103.0,2.6,24.8,912.0,719.26,540.5
2018,8,26,11,15,953.0,103.5,2.7,25.2,927.0,760.58,569.77
2018,8,26,11,30,957.0,104.0,2.8,25.6,942.0,799.85,595.69
2018,8,26,11,45,959.5,103.0,2.95,26.05,948.5,834.34,618.39
2018,8,26,12,0,962.0,102.0,3.1,26.5,955.0,866.31,639.32
2018,8,26,12,15,958.0,104.0,3.2,26.65,952.5,893.14,657.25
2018,8,26,12,30,954.0,106.0,3.3,26.8,950.0,916.92,673.21
2018,8,26,12,45,947.5,108.5,3.4,26.95,939.0,935.9,686.07
2018,8,26,13,0,941.0,111.0,3.5,27.1,928.0,951.63,696.9
2018,8,26,13,15,937.5,110.0,3.6,27.05,910.5,963.22,705.7
2018,8,26,13,30,934.0,109.0,3.7,27.0,893.0,971.49,712.47
2018,8,26,13,45,929.0,107.0,3.75,26.95,868.0,973.99,715.28
2018,8,26,14,0,924.0,105.0,3.8,26.9,843.0,973.1,716.04
2018,8,26,14,15,915.0,104.0,3.9,26.6,810.5,966.25,714.02
2018,8,26,14,30,906.0,103.0,4.0,26.3,778.0,956.15,709.96
2018,8,26,14,45,895.0,101.0,4.05,26.0,739.5,939.97,701.62
2018,8,26,15,0,884.0,99.0,4.1,25.7,701.0,920.78,691.31
2018,8,26,15,15,869.5,96.5,4.1,25.7,657.0,895.05,675.48
2018,8,26,15,30,855.0,94.0,4.1,25.7,613.0,874.05,662.96
2018,8,26,15,45,835.0,90.5,4.15,24.55,564.0,837.4,642.55
2018,8,26,16,0,815.0,87.0,4.2,23.4,515.0,798.76,620.34
2018,8,26,16,15,787.5,83.5,4.15,22.55,463.0,752.37,590.83
2018,8,26,16,30,760.0,80.0,4.1,21.7,411.0,704.96,559.85
2018,8,26,16,45,722.5,75.5,4.05,20.85,357.5,648.21,520.88
2018,8,26,17,0,685.0,71.0,4.0,20.0,304.0,596.02,484.08
2018,8,26,17,15,632.0,65.0,3.85,19.05,251.5,528.59,432.65
2018,8,26,17,30,579.0,59.0,3.7,18.1,199.0,463.6,380.46
2018,8,26,17,45,498.0,50.5,3.6,17.1,150.0,381.91,312.35
2018,8,26,18,0,417.0,42.0,3.5,16.1,101.0,306.03,245.99
2018,8,26,18,15,287.0,30.0,3.4,15.55,63.0,208.85,153.58
2018,8,26,18,30,157.0,18.0,3.3,15.0,25.0,88.17,0.0
2018,8,26,18,45,78.5,9.0,3.2,14.4,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.65,12.5,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,8,27,5,45,61.0,11.0,2.95,13.1,15.5,10.48,0.0
2018,8,27,6,0,118.0,21.0,3.1,13.4,30.0,16.31,6.19
2018,8,27,6,15,227.0,33.5,3.1,13.85,68.0,25.61,16.55
2018,8,27,6,30,336.0,46.0,3.1,14.3,106.0,34.46,24.87
2018,8,27,6,45,196.0,52.5,3.15,14.75,90.5,38.12,28.38
2018,8,27,7,0,56.0,59.0,3.2,15.2,75.0,50.52,39.47
2018,8,27,7,15,37.5,88.0,3.15,15.8,99.5,76.9,62.65
2018,8,27,7,30,19.0,117.0,3.1,16.4,124.0,103.53,85.61
2018,8,27,7,45,36.5,149.0,3.05,17.0,165.0,122.61,101.61
2018,8,27,8,0,54.0,181.0,3.0,17.6,206.0,151.16,117.93
2018,8,27,8,15,321.5,162.0,2.95,18.15,338.0,159.94,112.37
2018,8,27,8,30,589.0,143.0,2.9,18.7,470.0,201.24,133.54
2018,8,27,8,45,704.0,122.5,2.9,19.3,545.5,244.49,165.88
2018,8,27,9,0,819.0,102.0,2.9,19.9,621.0,303.98,213.32
2018,8,27,9,15,822.0,109.0,2.9,20.4,659.0,355.42,258.25
2018,8,27,9,30,825.0,116.0,2.9,20.9,697.0,406.53,301.99
2018,8,27,9,45,822.0,125.5,2.9,21.4,729.0,456.66,343.78
2018,8,27,10,0,819.0,135.0,2.9,21.9,761.0,505.56,383.28
2018,8,27,10,15,828.5,136.5,2.95,22.3,790.0,552.72,420.61
2018,8,27,10,30,838.0,138.0,3.0,22.7,819.0,599.36,456.53
2018,8,27,10,45,845.5,138.0,3.05,23.15,841.0,642.71,489.11
2018,8,27,11,0,853.0,138.0,3.1,23.6,863.0,685.3,520.34
2018,8,27,11,15,857.5,138.0,3.2,23.85,877.0,723.26,548.27
2018,8,27,11,30,862.0,138.0,3.3,24.1,891.0,759.44,574.16
2018,8,27,11,45,864.5,138.0,3.35,24.4,897.5,792.16,595.99
2018,8,27,12,0,867.0,138.0,3.4,24.7,904.0,822.66,616.21
2018,8,27,12,15,862.5,140.5,3.5,24.85,901.5,847.38,633.06
2018,8,27,12,30,858.0,143.0,3.6,25.0,899.0,869.35,648.1
2018,8,27,12,45,850.0,145.0,3.65,25.15,887.5,890.44,662.36
2018,8,27,13,0,842.0,147.0,3.7,25.3,876.0,903.79,671.46
2018,8,27,13,15,838.0,145.5,3.75,25.2,859.0,914.06,679.31
2018,8,27,13,30,834.0,144.0,3.8,25.1,842.0,921.25,685.24
2018,8,27,13,45,827.5,142.0,3.9,25.05,817.5,922.51,687.48
2018,8,27,14,0,821.0,140.0,4.0,25.0,793.0,920.64,687.76
2018,8,27,14,15,812.0,137.0,4.0,24.7,761.5,912.29,683.93
2018,8,27,14,30,803.0,134.0,4.0,24.4,730.0,900.91,678.18
2018,8,27,14,45,792.0,130.5,4.05,24.15,693.0,884.21,669.0
2018,8,27,15,0,781.0,127.0,4.1,23.9,656.0,864.72,657.94
2018,8,27,15,15,764.0,123.5,4.1,23.9,613.5,837.23,640.44
2018,8,27,15,30,747.0,120.0,4.1,23.9,571.0,811.78,624.37
2018,8,27,15,45,728.0,114.5,4.05,22.95,524.5,776.12,602.95
2018,8,27,16,0,709.0,109.0,4.0,22.0,478.0,738.72,579.93
2018,8,27,16,15,685.0,102.0,3.95,21.35,429.0,694.01,550.38
2018,8,27,16,30,661.0,95.0,3.9,20.7,380.0,648.38,519.48
2018,8,27,16,45,626.0,87.5,3.8,20.05,329.5,593.36,480.41
2018,8,27,17,0,591.0,80.0,3.7,19.4,279.0,538.79,439.77
2018,8,27,17,15,539.5,72.0,3.6,18.65,229.5,473.41,388.72
2018,8,27,17,30,488.0,64.0,3.5,17.9,180.0,410.48,337.49
2018,8,27,17,45,413.5,53.5,3.35,17.15,134.5,334.1,272.99
2018,8,27,18,0,339.0,43.0,3.2,16.4,89.0,263.17,210.48
2018,8,27,18,15,205.5,28.0,3.1,15.9,52.5,163.69,116.33
2018,8,27,18,30,72.0,13.0,3.0,15.4,16.0,44.7,0.0
2018,8,27,18,45,36.0,6.5,2.95,14.9,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,8,28,5,45,8.0,5.0,2.25,12.95,5.5,4.77,0.0
2018,8,28,6,0,8.0,8.0,2.5,13.3,9.0,7.51,0.0
2018,8,28,6,15,4.0,14.0,2.6,13.7,14.5,13.15,5.74
2018,8,28,6,30,0.0,20.0,2.7,14.1,20.0,18.54,10.79
2018,8,28,6,45,0.0,27.5,2.75,14.5,27.5,25.51,17.17
2018,8,28,7,0,0.0,35.0,2.8,14.9,35.0,32.48,23.45
2018,8,28,7,15,0.0,39.0,2.8,15.3,39.0,36.21,26.73
2018,8,28,7,30,0.0,43.0,2.8,15.7,43.0,39.94,29.92
2018,8,28,7,45,0.0,47.0,2.8,16.15,47.0,43.67,33.05
2018,8,28,8,0,0.0,51.0,2.8,16.6,51.0,47.41,34.33
2018,8,28,8,15,0.0,78.0,2.85,17.15,78.0,72.63,55.09
2018,8,28,8,30,0.0,105.0,2.9,17.7,105.0,97.07,74.85
2018,8,28,8,45,2.0,132.5,2.9,18.3,134.0,121.83,94.46
2018,8,28,9,0,4.0,160.0,2.9,18.9,163.0,146.8,113.96
2018,8,28,9,15,8.5,191.0,2.95,19.35,197.0,175.85,136.48
2018,8,28,9,30,13.0,222.0,3.0,19.8,231.0,205.5,159.22
2018,8,28,9,45,15.5,238.5,3.05,20.3,250.0,222.53,171.89
2018,8,28,10,0,18.0,255.0,3.1,20.8,269.0,239.89,184.78
2018,8,28,10,15,23.5,280.0,3.15,21.15,299.0,266.58,204.86
2018,8,28,10,30,29.0,305.0,3.2,21.5,329.0,289.8,222.13
2018,8,28,10,45,26.5,306.0,3.25,21.85,328.0,292.82,223.92
2018,8,28,11,0,24.0,307.0,3.3,22.2,327.0,295.51,225.51
2018,8,28,11,15,27.0,321.0,3.35,22.45,344.0,313.35,238.73
2018,8,28,11,30,30.0,335.0,3.4,22.7,361.0,331.66,252.22
2018,8,28,11,45,38.5,355.5,3.45,22.95,389.0,360.6,273.73
2018,8,28,12,0,47.0,376.0,3.5,23.2,417.0,390.5,295.8
2018,8,28,12,15,55.0,383.0,3.55,23.3,431.0,408.11,308.94
2018,8,28,12,30,63.0,390.0,3.6,23.4,445.0,426.17,322.46
2018,8,28,12,45,127.5,379.5,3.6,23.5,490.0,482.9,366.13
2018,8,28,13,0,192.0,369.0,3.6,23.6,535.0,535.94,406.63
2018,8,28,13,15,380.5,312.5,3.65,23.6,632.5,671.79,509.78
2018,8,28,13,30,569.0,256.0,3.7,23.6,730.0,797.36,602.84
2018,8,28,13,45,731.0,179.0,3.7,23.55,769.5,875.28,659.17
2018,8,28,14,0,893.0,102.0,3.7,23.5,809.0,937.04,701.76
2018,8,28,14,15,897.5,95.5,3.7,23.3,782.0,936.42,702.47
2018,8,28,14,30,902.0,89.0,3.7,23.1,755.0,932.36,701.48
2018,8,28,14,45,893.0,86.5,3.7,22.95,717.5,917.13,692.89
2018,8,28,15,0,884.0,84.0,3.7,22.8,680.0,898.85,682.36
2018,8,28,15,15,870.0,82.5,3.7,22.8,637.0,874.42,667.23
2018,8,28,15,30,856.0,81.0,3.7,22.8,594.0,847.44,650.35
2018,8,28,15,45,839.5,78.0,3.6,22.1,547.0,814.19,630.17
2018,8,28,16,0,823.0,75.0,3.5,21.4,500.0,785.76,613.26
2018,8,28,16,15,802.0,71.0,3.45,20.85,450.5,743.71,586.01
2018,8,28,16,30,781.0,67.0,3.4,20.3,401.0,700.31,557.25
2018,8,28,16,45,747.5,63.0,3.35,19.8,348.5,646.63,519.86
2018,8,28,17,0,714.0,59.0,3.3,19.3,296.0,593.05,481.33
2018,8,28,17,15,664.0,54.0,3.15,18.6,244.0,527.7,431.53
2018,8,28,17,30,614.0,49.0,3.0,17.9,192.0,464.4,380.1
2018,8,28,17,45,534.0,42.5,2.9,17.15,144.0,389.32,316.6
2018,8,28,18,0,454.0,36.0,2.8,16.4,96.0,316.07,251.49
2018,8,28,18,15,306.0,25.5,2.65,15.9,58.0,209.17,144.08
2018,8,28,18,30,158.0,15.0,2.5,15.4,20.0,84.61,0.0
2018,8,28,18,45,79.0,7.5,2.4,14.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.6,12.9,24.0,13.82,0.0
2018,8,29,6,0,272.0,26.0,1.8,13.5,46.0,21.48,8.65
2018,8,29,6,15,381.0,35.5,1.9,14.1,87.5,27.93,18.44
2018,8,29,6,30,490.0,45.0,2.0,14.7,129.0,34.1,24.47
2018,8,29,6,45,557.0,52.0,2.05,15.3,179.0,37.78,28.0
2018,8,29,7,0,624.0,59.0,2.1,15.9,229.0,41.32,31.2
2018,8,29,7,15,668.5,64.5,2.1,16.45,281.5,43.47,33.03
2018,8,29,7,30,713.0,70.0,2.1,17.0,334.0,50.17,38.78
2018,8,29,7,45,744.0,74.5,2.1,17.5,386.0,51.57,39.79
2018,8,29,8,0,775.0,79.0,2.1,18.0,438.0,96.54,51.06
2018,8,29,8,15,799.5,82.0,2.1,18.6,488.0,145.19,80.25
2018,8,29,8,30,824.0,85.0,2.1,19.2,538.0,196.47,119.26
2018,8,29,8,45,842.5,87.0,2.15,19.75,584.5,254.68,167.81
2018,8,29,9,0,861.0,89.0,2.2,20.3,631.0,307.52,213.44
2018,8,29,9,15,877.0,90.0,2.25,20.85,673.5,359.97,258.88
2018,8,29,9,30,893.0,91.0,2.3,21.4,716.0,413.16,304.12
2018,8,29,9,45,905.0,91.5,2.4,22.0,752.0,464.74,347.12
2018,8,29,10,0,917.0,92.0,2.5,22.6,788.0,516.18,388.78
2018,8,29,10,15,925.5,92.5,2.55,23.0,818.0,565.45,427.79
2018,8,29,10,30,934.0,93.0,2.6,23.4,848.0,613.8,465.0
2018,8,29,10,45,940.5,93.5,2.7,23.85,870.5,659.82,499.63
2018,8,29,11,0,947.0,94.0,2.8,24.3,893.0,704.34,532.34
2018,8,29,11,15,951.0,93.5,2.95,24.55,907.5,744.53,561.74
2018,8,29,11,30,955.0,93.0,3.1,24.8,922.0,782.61,587.73
2018,8,29,11,45,957.5,92.5,3.2,25.1,928.5,817.29,610.89
2018,8,29,12,0,960.0,92.0,3.3,25.4,935.0,849.43,632.25
2018,8,29,12,15,958.0,93.5,3.4,25.5,933.5,877.16,651.11
2018,8,29,12,30,956.0,95.0,3.5,25.6,932.0,901.91,668.01
2018,8,29,12,45,950.5,97.0,3.55,25.7,921.5,921.08,680.95
2018,8,29,13,0,945.0,99.0,3.6,25.8,911.0,936.99,691.83
2018,8,29,13,15,942.0,98.0,3.7,25.8,893.5,948.75,700.67
2018,8,29,13,30,939.0,97.0,3.8,25.8,876.0,957.18,707.45
2018,8,29,13,45,934.5,95.5,3.85,25.75,851.5,960.34,710.72
2018,8,29,14,0,930.0,94.0,3.9,25.7,827.0,960.12,711.92
2018,8,29,14,15,922.5,92.5,3.95,25.5,795.0,953.79,709.61
2018,8,29,14,30,915.0,91.0,4.0,25.3,763.0,944.17,705.24
2018,8,29,14,45,904.5,89.5,4.05,25.05,725.0,928.63,697.11
2018,8,29,15,0,894.0,88.0,4.1,24.8,687.0,910.06,687.01
2018,8,29,15,15,880.0,85.5,4.1,24.8,643.0,884.35,671.09
2018,8,29,15,30,866.0,83.0,4.1,24.8,599.0,856.03,653.37
2018,8,29,15,45,847.0,81.0,4.05,23.95,551.0,821.7,633.2
2018,8,29,16,0,828.0,79.0,4.0,23.1,503.0,792.34,616.32
2018,8,29,16,15,802.0,75.5,3.95,22.55,451.5,746.82,586.63
2018,8,29,16,30,776.0,72.0,3.9,22.0,400.0,700.22,555.55
2018,8,29,16,45,739.0,67.5,3.9,21.45,346.5,643.54,516.15
2018,8,29,17,0,702.0,63.0,3.9,20.9,293.0,587.15,475.6
2018,8,29,17,15,428.5,45.5,3.7,20.2,178.0,361.2,297.29
2018,8,29,17,30,155.0,28.0,3.5,19.5,63.0,142.69,116.06
2018,8,29,17,45,161.0,22.5,3.3,18.85,50.5,140.53,113.07
2018,8,29,18,0,167.0,17.0,3.1,18.2,38.0,130.83,102.07
2018,8,29,18,15,105.0,12.5,2.85,17.7,23.5,87.24,54.19
2018,8,29,18,30,43.0,8.0,2.6,17.2,9.0,26.6,0.0
2018,8,29,18,45,21.5,4.0,2.4,16.65,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.0,13.8,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,14.6,3.0,2.86,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.0,5.0,4.69,0.0
2018,8,30,6,15,2.5,7.0,1.55,15.4,7.0,6.57,0.0
2018,8,30,6,30,0.0,9.0,1.6,15.8,9.0,8.33,1.69
2018,8,30,6,45,0.0,13.0,1.7,16.2,13.0,12.04,5.07
2018,8,30,7,0,0.0,17.0,1.8,16.6,17.0,15.75,8.41
2018,8,30,7,15,0.0,22.5,1.75,16.85,22.5,20.86,12.95
2018,8,30,7,30,0.0,28.0,1.7,17.1,28.0,25.98,17.43
2018,8,30,7,45,0.0,42.0,1.65,17.4,42.0,39.02,28.82
2018,8,30,8,0,0.0,56.0,1.6,17.7,56.0,52.07,38.09
2018,8,30,8,15,0.0,71.5,1.55,18.05,71.5,66.55,49.88
2018,8,30,8,30,0.0,87.0,1.5,18.4,87.0,81.05,61.52
2018,8,30,8,45,3.0,129.5,1.5,18.8,131.5,119.39,92.18
2018,8,30,9,0,6.0,172.0,1.5,19.2,176.0,157.49,122.05
2018,8,30,9,15,21.0,193.5,1.5,19.75,208.0,176.94,136.41
2018,8,30,9,30,36.0,215.0,1.5,20.3,240.0,202.89,155.97
2018,8,30,9,45,57.0,255.0,1.55,20.85,297.0,248.4,190.44
2018,8,30,10,0,78.0,295.0,1.6,21.4,354.0,296.42,226.32
2018,8,30,10,15,82.5,317.0,1.7,21.85,381.5,323.48,246.2
2018,8,30,10,30,87.0,339.0,1.8,22.3,409.0,351.22,266.49
2018,8,30,10,45,125.0,319.5,1.95,22.75,423.0,362.08,274.98
2018,8,30,11,0,163.0,300.0,2.1,23.2,437.0,378.34,287.75
2018,8,30,11,15,161.5,326.5,2.2,23.5,464.0,410.44,311.12
2018,8,30,11,30,160.0,353.0,2.3,23.8,491.0,442.7,334.26
2018,8,30,11,45,193.5,382.5,2.45,24.15,551.0,504.36,379.13
2018,8,30,12,0,227.0,412.0,2.6,24.5,611.0,568.46,424.96
2018,8,30,12,15,511.5,296.0,2.7,24.6,742.5,709.52,531.4
2018,8,30,12,30,796.0,180.0,2.8,24.7,874.0,852.68,634.26
2018,8,30,12,45,846.0,152.0,2.9,24.85,882.5,888.58,657.74
2018,8,30,13,0,896.0,124.0,3.0,25.0,891.0,917.01,677.1
2018,8,30,13,15,893.0,122.5,3.05,24.95,873.5,927.95,685.12
2018,8,30,13,30,890.0,121.0,3.1,24.9,856.0,935.69,691.3
2018,8,30,13,45,885.5,119.0,3.2,24.9,832.0,938.34,694.48
2018,8,30,14,0,881.0,117.0,3.3,24.9,808.0,937.75,695.67
2018,8,30,14,15,873.0,114.5,3.35,24.65,776.0,930.21,692.7
2018,8,30,14,30,865.0,112.0,3.4,24.4,744.0,919.52,687.76
2018,8,30,14,45,854.5,109.5,3.45,24.2,706.5,910.86,684.2
2018,8,30,15,0,844.0,107.0,3.5,24.0,669.0,892.02,673.75
