Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,611.97,495.17
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,575.58,467.37
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,537.79,437.61
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,488.02,397.07
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,438.35,355.06
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,371.81,298.72
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,307.76,241.43
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,210.35,138.91
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,89.94,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,15.73,0.0
2018,10,30,7,0,441.0,26.0,2.4,9.9,63.0,22.95,12.27
2018,10,30,7,15,543.0,32.5,2.75,10.7,107.5,27.27,18.3
2018,10,30,7,30,645.0,39.0,3.1,11.5,152.0,31.61,22.62
2018,10,30,7,45,703.0,43.0,3.45,12.3,199.5,33.56,24.55
2018,10,30,8,0,761.0,47.0,3.8,13.1,247.0,35.59,26.4
2018,10,30,8,15,796.5,50.5,3.95,13.7,293.5,37.16,27.76
2018,10,30,8,30,832.0,54.0,4.1,14.3,340.0,44.37,34.09
2018,10,30,8,45,856.0,56.0,4.25,14.95,382.5,89.26,44.53
2018,10,30,9,0,880.0,58.0,4.4,15.6,425.0,139.05,74.12
2018,10,30,9,15,897.0,60.0,4.4,16.25,463.0,189.19,112.79
2018,10,30,9,30,914.0,62.0,4.4,16.9,501.0,239.86,156.11
2018,10,30,9,45,925.0,64.0,4.4,17.55,533.0,289.31,200.36
2018,10,30,10,0,936.0,66.0,4.4,18.2,565.0,338.27,244.39
2018,10,30,10,15,943.5,67.0,4.5,18.7,589.0,384.4,286.01
2018,10,30,10,30,951.0,68.0,4.6,19.2,613.0,429.26,325.8
2018,10,30,10,45,956.0,68.0,4.65,19.75,630.0,470.65,361.84
2018,10,30,11,0,961.0,68.0,4.7,20.3,647.0,510.13,395.45
2018,10,30,11,15,964.5,68.5,4.7,20.65,657.0,547.27,426.57
2018,10,30,11,30,968.0,69.0,4.7,21.0,667.0,582.06,455.14
2018,10,30,11,45,969.0,68.5,4.75,21.35,668.5,611.96,479.55
2018,10,30,12,0,970.0,68.0,4.8,21.7,670.0,639.04,501.37
2018,10,30,12,15,967.0,69.0,4.85,21.9,664.0,662.31,520.23
2018,10,30,12,30,964.0,70.0,4.9,22.1,658.0,682.45,536.46
2018,10,30,12,45,959.5,70.0,4.9,22.3,644.0,697.34,548.45
2018,10,30,13,0,955.0,70.0,4.9,22.5,630.0,708.93,557.86
2018,10,30,13,15,949.0,68.5,4.9,22.55,608.5,714.53,562.92
2018,10,30,13,30,943.0,67.0,4.9,22.6,587.0,716.76,565.25
2018,10,30,13,45,932.5,66.0,4.9,22.65,558.0,713.16,563.42
2018,10,30,14,0,922.0,65.0,4.9,22.7,529.0,706.29,559.31
2018,10,30,14,15,898.5,64.0,4.8,22.6,490.5,687.5,546.32
2018,10,30,14,30,875.0,63.0,4.7,22.5,452.0,665.9,531.26
2018,10,30,14,45,849.5,61.5,4.6,22.45,410.5,639.84,512.34
2018,10,30,15,0,824.0,60.0,4.5,22.4,369.0,616.28,494.54
2018,10,30,15,15,708.5,67.5,4.5,22.4,310.0,540.23,435.65
2018,10,30,15,30,593.0,75.0,4.5,22.4,251.0,469.7,379.66
2018,10,30,15,45,449.0,72.5,3.8,21.45,193.0,370.05,299.72
2018,10,30,16,0,305.0,70.0,3.1,20.5,135.0,274.38,221.24
2018,10,30,16,15,378.0,51.5,2.7,19.2,111.5,285.21,228.1
2018,10,30,16,30,451.0,33.0,2.3,17.9,88.0,289.5,225.22
2018,10,30,16,45,318.5,24.0,1.95,16.55,54.0,199.28,124.03
2018,10,30,17,0,186.0,15.0,1.6,15.2,20.0,93.45,0.0
2018,10,30,17,15,93.0,7.5,1.6,14.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,31,6,15,18.0,2.5,1.25,9.05,2.0,0.0,0.0
2018,10,31,6,30,36.0,5.0,1.2,9.4,4.0,0.0,0.0
2018,10,31,6,45,74.0,17.0,1.1,9.8,21.0,16.2,0.0
2018,10,31,7,0,112.0,29.0,1.0,10.2,38.0,23.87,12.43
2018,10,31,7,15,163.5,44.5,1.2,11.1,67.5,36.04,25.88
2018,10,31,7,30,215.0,60.0,1.4,12.0,97.0,47.86,36.98
2018,10,31,7,45,247.5,76.0,1.55,12.95,131.0,59.66,47.74
2018,10,31,8,0,280.0,92.0,1.7,13.9,165.0,71.08,57.91
2018,10,31,8,15,427.0,90.0,1.8,14.5,224.0,64.3,51.82
2018,10,31,8,30,574.0,88.0,1.9,15.1,283.0,60.76,48.52
2018,10,31,8,45,646.5,85.5,1.95,15.7,331.5,90.04,52.08
2018,10,31,9,0,719.0,83.0,2.0,16.3,380.0,131.03,74.17
2018,10,31,9,15,799.0,73.5,2.1,16.9,431.0,177.57,106.81
2018,10,31,9,30,879.0,64.0,2.2,17.5,482.0,231.43,149.34
2018,10,31,9,45,885.0,68.0,2.35,18.1,512.5,279.64,192.1
2018,10,31,10,0,891.0,72.0,2.5,18.7,543.0,327.02,234.4
2018,10,31,10,15,897.5,73.5,2.65,19.2,566.5,371.31,273.89
2018,10,31,10,30,904.0,75.0,2.8,19.7,590.0,414.34,311.62
2018,10,31,10,45,900.5,79.0,2.9,20.2,604.5,454.03,345.9
2018,10,31,11,0,897.0,83.0,3.0,20.7,619.0,491.42,377.44
2018,10,31,11,15,902.0,83.0,3.15,21.05,629.0,526.76,406.96
2018,10,31,11,30,907.0,83.0,3.3,21.4,639.0,560.01,434.26
2018,10,31,11,45,918.0,79.5,3.4,21.8,643.5,590.88,459.1
2018,10,31,12,0,929.0,76.0,3.5,22.2,648.0,619.53,481.85
2018,10,31,12,15,898.5,84.0,3.5,22.4,633.0,632.51,492.42
2018,10,31,12,30,868.0,92.0,3.5,22.6,618.0,641.5,499.81
2018,10,31,12,45,812.0,106.0,3.5,22.8,589.0,639.18,498.35
2018,10,31,13,0,756.0,120.0,3.5,23.0,560.0,631.92,493.1
2018,10,31,13,15,766.5,110.5,3.45,23.15,543.0,637.91,498.57
2018,10,31,13,30,777.0,101.0,3.4,23.3,526.0,642.44,502.82
2018,10,31,13,45,735.5,106.0,3.4,23.45,491.5,626.72,491.46
2018,10,31,14,0,694.0,111.0,3.4,23.6,457.0,606.84,477.06
2018,10,31,14,15,538.0,136.0,3.4,23.6,393.0,524.71,414.75
2018,10,31,14,30,382.0,161.0,3.4,23.6,329.0,447.98,355.21
2018,10,31,14,45,367.0,146.5,3.35,23.6,296.0,420.97,335.37
2018,10,31,15,0,352.0,132.0,3.3,23.6,263.0,392.69,313.98
2018,10,31,15,15,450.0,102.5,3.3,23.6,248.5,416.01,333.87
2018,10,31,15,30,548.0,73.0,3.3,23.6,234.0,437.75,351.4
2018,10,31,15,45,494.5,65.5,2.5,22.7,192.0,386.62,309.85
2018,10,31,16,0,441.0,58.0,1.7,21.8,150.0,336.4,267.88
2018,10,31,16,15,368.5,48.0,1.55,20.85,111.5,274.93,216.73
2018,10,31,16,30,296.0,38.0,1.4,19.9,73.0,216.8,165.73
2018,10,31,16,45,194.5,25.5,1.25,18.9,44.0,141.2,79.74
2018,10,31,17,0,93.0,13.0,1.1,17.9,15.0,51.63,0.0
2018,10,31,17,15,46.5,6.5,1.1,17.7,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,1,6,15,2.0,0.5,1.15,10.45,0.5,0.0,0.0
2018,11,1,6,30,4.0,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,1,6,45,44.5,14.0,1.2,11.35,17.0,13.34,0.0
2018,11,1,7,0,85.0,27.0,1.2,11.8,33.0,22.29,10.44
2018,11,1,7,15,69.5,44.0,1.35,12.6,51.5,37.01,26.45
2018,11,1,7,30,54.0,61.0,1.5,13.4,70.0,52.3,40.61
2018,11,1,7,45,75.0,79.5,1.65,14.15,96.5,64.63,51.87
2018,11,1,8,0,96.0,98.0,1.8,14.9,123.0,78.44,64.15
2018,11,1,8,15,216.5,108.5,1.75,15.7,177.5,82.23,67.33
2018,11,1,8,30,337.0,119.0,1.7,16.5,232.0,83.8,68.44
2018,11,1,8,45,340.5,135.5,1.65,17.25,262.5,118.4,84.39
2018,11,1,9,0,344.0,152.0,1.6,18.0,293.0,151.96,106.35
2018,11,1,9,15,427.5,150.0,1.8,18.85,341.0,178.94,122.97
2018,11,1,9,30,511.0,148.0,2.0,19.7,389.0,218.2,151.69
2018,11,1,9,45,513.0,159.5,2.15,20.6,415.0,255.84,183.42
2018,11,1,10,0,515.0,171.0,2.3,21.5,441.0,293.11,214.87
2018,11,1,10,15,658.0,136.0,2.45,22.05,497.5,337.48,249.07
2018,11,1,10,30,801.0,101.0,2.6,22.6,554.0,393.21,292.98
2018,11,1,10,45,864.0,84.5,2.7,23.2,586.0,440.55,331.54
2018,11,1,11,0,927.0,68.0,2.8,23.8,618.0,487.45,369.39
2018,11,1,11,15,914.0,73.5,2.9,24.25,623.0,520.05,396.32
2018,11,1,11,30,901.0,79.0,3.0,24.7,628.0,549.48,420.19
2018,11,1,11,45,873.0,89.0,3.1,25.1,622.0,571.88,438.25
2018,11,1,12,0,845.0,99.0,3.2,25.5,616.0,591.26,453.57
2018,11,1,12,15,843.0,98.5,3.2,25.75,610.0,611.69,469.55
2018,11,1,12,30,841.0,98.0,3.2,26.0,604.0,629.34,483.24
2018,11,1,12,45,864.5,89.0,3.2,26.25,598.5,649.11,498.66
2018,11,1,13,0,888.0,80.0,3.2,26.5,593.0,668.32,513.49
2018,11,1,13,15,893.0,75.5,3.2,26.65,575.5,677.42,520.97
2018,11,1,13,30,898.0,71.0,3.2,26.8,558.0,683.41,526.21
2018,11,1,13,45,852.5,77.0,3.15,26.9,520.0,664.26,512.68
2018,11,1,14,0,807.0,83.0,3.1,27.0,482.0,646.28,499.87
2018,11,1,14,15,808.0,76.5,3.0,26.95,452.0,638.61,495.27
2018,11,1,14,30,809.0,70.0,2.9,26.9,422.0,627.89,488.26
2018,11,1,14,45,783.0,66.5,2.8,26.85,381.5,600.23,468.42
2018,11,1,15,0,757.0,63.0,2.7,26.8,341.0,570.46,446.7
2018,11,1,15,15,633.0,70.5,2.7,26.8,283.0,494.33,389.08
2018,11,1,15,30,509.0,78.0,2.7,26.8,225.0,417.8,329.89
2018,11,1,15,45,418.0,72.0,1.95,25.5,179.0,344.33,272.32
2018,11,1,16,0,327.0,66.0,1.2,24.2,133.0,279.13,219.44
2018,11,1,16,15,271.0,53.0,1.2,23.4,98.5,227.36,176.71
2018,11,1,16,30,215.0,40.0,1.2,22.6,64.0,178.76,134.03
2018,11,1,16,45,139.5,25.5,1.2,21.75,38.0,114.67,56.84
2018,11,1,17,0,64.0,11.0,1.2,20.9,12.0,37.26,0.0
2018,11,1,17,15,32.0,5.5,1.2,20.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,2,6,15,13.5,2.0,0.55,14.25,1.5,0.0,0.0
2018,11,2,6,30,27.0,4.0,0.5,14.4,3.0,0.0,0.0
2018,11,2,6,45,186.5,15.0,0.45,14.6,27.0,14.3,0.0
2018,11,2,7,0,346.0,26.0,0.4,14.8,51.0,21.48,8.88
2018,11,2,7,15,456.5,33.0,0.45,15.3,92.0,25.83,16.53
2018,11,2,7,30,567.0,40.0,0.5,15.8,133.0,32.98,23.36
2018,11,2,7,45,631.0,45.0,0.55,16.3,179.0,35.71,26.03
2018,11,2,8,0,695.0,50.0,0.6,16.8,225.0,38.48,28.58
2018,11,2,8,15,736.5,53.5,0.6,17.45,270.5,39.91,29.81
2018,11,2,8,30,778.0,57.0,0.6,18.1,316.0,41.39,31.0
2018,11,2,8,45,806.0,59.5,0.6,18.75,358.0,75.99,37.55
2018,11,2,9,0,834.0,62.0,0.6,19.4,400.0,123.82,63.28
2018,11,2,9,15,852.5,64.5,0.75,20.25,437.0,177.36,102.45
2018,11,2,9,30,871.0,67.0,0.9,21.1,474.0,226.32,142.16
2018,11,2,9,45,883.5,68.5,1.05,21.95,505.0,273.48,182.5
2018,11,2,10,0,896.0,70.0,1.2,22.8,536.0,320.32,222.92
2018,11,2,10,15,904.5,71.5,1.35,23.5,560.5,365.3,261.73
2018,11,2,10,30,913.0,73.0,1.5,24.2,585.0,409.19,298.92
2018,11,2,10,45,918.5,74.0,1.7,24.95,602.0,450.07,333.11
2018,11,2,11,0,924.0,75.0,1.9,25.7,619.0,489.22,365.11
2018,11,2,11,15,927.0,75.5,2.05,26.0,628.5,524.75,394.2
2018,11,2,11,30,930.0,76.0,2.2,26.3,638.0,558.01,421.0
2018,11,2,11,45,917.0,80.5,2.4,26.6,636.0,584.1,442.19
2018,11,2,12,0,904.0,85.0,2.6,26.9,634.0,606.89,460.58
2018,11,2,12,15,901.5,84.5,2.7,26.95,627.5,627.59,477.36
2018,11,2,12,30,899.0,84.0,2.8,27.0,621.0,645.34,491.8
2018,11,2,12,45,905.5,80.5,2.9,27.05,610.5,662.62,505.85
2018,11,2,13,0,912.0,77.0,3.0,27.1,600.0,676.98,517.72
2018,11,2,13,15,886.0,79.5,2.95,26.9,572.5,673.54,516.42
2018,11,2,13,30,860.0,82.0,2.9,26.7,545.0,670.22,515.1
2018,11,2,13,45,866.0,77.0,2.9,26.5,522.0,669.75,516.55
2018,11,2,14,0,872.0,72.0,2.9,26.3,499.0,669.63,518.07
2018,11,2,14,15,856.0,70.0,2.8,26.0,464.5,655.26,508.8
2018,11,2,14,30,840.0,68.0,2.7,25.7,430.0,642.52,500.47
2018,11,2,14,45,765.5,72.0,2.6,25.4,378.5,592.18,463.97
2018,11,2,15,0,691.0,76.0,2.5,25.1,327.0,543.76,428.26
2018,11,2,15,15,681.5,68.0,2.5,25.1,289.5,518.5,409.63
2018,11,2,15,30,672.0,60.0,2.5,25.1,252.0,487.85,386.04
2018,11,2,15,45,551.5,59.0,1.95,24.05,198.0,407.43,322.7
2018,11,2,16,0,431.0,58.0,1.4,23.0,144.0,327.2,258.04
2018,11,2,16,15,350.0,47.0,1.3,21.9,105.0,261.15,203.87
2018,11,2,16,30,269.0,36.0,1.2,20.8,66.0,198.43,149.18
2018,11,2,16,45,171.5,23.5,1.15,19.7,39.0,124.57,53.95
2018,11,2,17,0,74.0,11.0,1.1,18.6,12.0,41.19,0.0
2018,11,2,17,15,37.0,5.5,1.1,18.1,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,11,3,6,45,213.5,13.5,1.35,11.4,26.5,12.87,0.0
2018,11,3,7,0,394.0,24.0,1.3,11.8,51.0,21.59,8.0
2018,11,3,7,15,504.0,30.0,1.55,12.9,93.0,25.41,16.23
2018,11,3,7,30,614.0,36.0,1.8,14.0,135.0,29.35,20.26
2018,11,3,7,45,676.5,40.5,2.05,15.15,181.5,31.84,22.66
2018,11,3,8,0,739.0,45.0,2.3,16.3,228.0,34.36,24.93
2018,11,3,8,15,776.0,48.0,2.5,17.0,273.0,35.57,25.97
2018,11,3,8,30,813.0,51.0,2.7,17.7,318.0,42.18,31.71
2018,11,3,8,45,839.0,53.0,2.9,18.45,360.0,75.03,37.27
2018,11,3,9,0,865.0,55.0,3.1,19.2,402.0,123.55,62.61
2018,11,3,9,15,882.5,57.5,3.15,19.9,439.5,172.92,98.41
2018,11,3,9,30,900.0,60.0,3.2,20.6,477.0,222.9,139.55
2018,11,3,9,45,912.5,61.5,3.3,21.35,508.5,271.2,181.61
2018,11,3,10,0,925.0,63.0,3.4,22.1,540.0,319.14,223.87
2018,11,3,10,15,933.5,64.5,3.5,22.75,565.0,365.19,264.47
2018,11,3,10,30,942.0,66.0,3.6,23.4,590.0,410.09,303.38
2018,11,3,10,45,947.0,66.5,3.7,24.05,607.0,451.27,338.57
2018,11,3,11,0,952.0,67.0,3.8,24.7,624.0,490.58,371.4
2018,11,3,11,15,927.0,75.5,3.9,25.2,625.0,521.19,397.1
2018,11,3,11,30,902.0,84.0,4.0,25.7,626.0,547.83,419.0
2018,11,3,11,45,895.5,87.0,4.05,26.2,626.0,575.25,440.77
2018,11,3,12,0,889.0,90.0,4.1,26.7,626.0,599.76,459.87
2018,11,3,12,15,869.0,94.5,4.1,26.95,614.0,616.19,472.91
2018,11,3,12,30,849.0,99.0,4.1,27.2,602.0,628.45,482.64
2018,11,3,12,45,807.5,107.5,4.1,27.5,577.0,627.92,482.6
2018,11,3,13,0,766.0,116.0,4.1,27.8,552.0,624.71,480.43
2018,11,3,13,15,570.5,161.5,4.05,27.8,479.5,551.47,425.4
2018,11,3,13,30,375.0,207.0,4.0,27.8,407.0,469.16,362.63
2018,11,3,13,45,317.0,206.0,3.95,27.85,369.0,434.4,336.73
2018,11,3,14,0,259.0,205.0,3.9,27.9,331.0,398.53,309.48
2018,11,3,14,15,413.0,158.5,3.75,27.75,342.5,460.56,359.83
2018,11,3,14,30,567.0,112.0,3.6,27.6,354.0,513.78,402.62
2018,11,3,14,45,477.0,116.5,3.5,27.4,307.0,452.82,356.29
2018,11,3,15,0,387.0,121.0,3.4,27.2,260.0,397.74,313.91
2018,11,3,15,15,240.0,106.5,3.4,27.2,189.0,276.14,218.63
2018,11,3,15,30,93.0,92.0,3.4,27.2,118.0,160.46,125.35
2018,11,3,15,45,57.0,72.5,2.5,25.45,87.5,108.61,83.71
2018,11,3,16,0,21.0,53.0,1.6,23.7,57.0,66.38,48.96
2018,11,3,16,15,54.5,41.0,1.55,22.35,47.5,78.09,58.22
2018,11,3,16,30,88.0,29.0,1.5,21.0,38.0,88.39,64.01
2018,11,3,16,45,101.0,20.0,1.45,19.65,25.5,86.07,28.16
2018,11,3,17,0,114.0,11.0,1.4,18.3,13.0,57.4,0.0
2018,11,3,17,15,57.0,5.5,1.35,17.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.05,9.75,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,11,4,6,45,132.0,12.5,0.95,10.1,20.0,11.91,0.0
2018,11,4,7,0,237.0,22.0,0.9,10.3,38.0,17.82,4.53
2018,11,4,7,15,219.5,37.5,1.1,11.05,61.5,29.11,19.47
2018,11,4,7,30,202.0,53.0,1.3,11.8,85.0,40.36,30.18
2018,11,4,7,45,210.5,72.0,1.5,12.55,114.5,56.68,45.05
2018,11,4,8,0,219.0,91.0,1.7,13.3,144.0,70.25,57.25
2018,11,4,8,15,241.5,107.0,1.6,14.05,176.5,81.32,66.98
2018,11,4,8,30,264.0,123.0,1.5,14.8,209.0,92.04,76.16
2018,11,4,8,45,340.0,129.5,1.4,15.5,255.0,110.29,79.81
2018,11,4,9,0,416.0,136.0,1.3,16.2,301.0,137.49,92.96
2018,11,4,9,15,430.0,147.5,1.35,17.15,332.0,172.77,118.63
2018,11,4,9,30,444.0,159.0,1.4,18.1,363.0,209.14,147.44
2018,11,4,9,45,477.0,162.5,1.4,19.05,395.0,244.35,175.57
2018,11,4,10,0,510.0,166.0,1.4,20.0,427.0,281.88,205.96
2018,11,4,10,15,560.5,159.5,1.5,20.6,458.5,318.6,235.84
2018,11,4,10,30,611.0,153.0,1.6,21.2,490.0,359.21,268.75
2018,11,4,10,45,760.5,119.0,1.65,21.8,551.5,416.37,312.91
2018,11,4,11,0,910.0,85.0,1.7,22.4,613.0,485.39,365.88
2018,11,4,11,15,936.0,80.0,1.85,22.75,630.5,526.22,398.9
2018,11,4,11,30,962.0,75.0,2.0,23.1,648.0,566.08,430.79
2018,11,4,11,45,937.5,80.0,2.15,23.45,640.0,587.43,448.62
2018,11,4,12,0,913.0,85.0,2.3,23.8,632.0,604.81,463.16
2018,11,4,12,15,912.5,83.5,2.4,23.9,625.5,625.85,480.39
2018,11,4,12,30,912.0,82.0,2.5,24.0,619.0,643.95,495.23
2018,11,4,12,45,911.5,81.0,2.55,24.1,607.0,659.58,507.88
2018,11,4,13,0,911.0,80.0,2.6,24.2,595.0,672.18,518.21
2018,11,4,13,15,877.0,83.5,2.7,24.15,564.0,664.86,514.42
2018,11,4,13,30,843.0,87.0,2.8,24.1,533.0,657.58,510.52
2018,11,4,13,45,862.0,79.5,2.85,24.0,515.0,666.62,518.91
2018,11,4,14,0,881.0,72.0,2.9,23.9,497.0,668.48,522.07
2018,11,4,14,15,820.0,75.5,2.9,23.6,448.5,635.34,498.8
2018,11,4,14,30,759.0,79.0,2.9,23.3,400.0,595.95,470.77
2018,11,4,14,45,727.5,75.0,2.9,22.95,359.0,565.14,449.07
2018,11,4,15,0,696.0,71.0,2.9,22.6,318.0,535.23,427.32
2018,11,4,15,15,634.0,70.5,2.9,22.6,273.5,487.3,390.33
2018,11,4,15,30,572.0,70.0,2.9,22.6,229.0,439.35,352.35
2018,11,4,15,45,466.0,65.0,2.75,21.2,179.0,361.83,291.36
2018,11,4,16,0,360.0,60.0,2.6,19.8,129.0,285.63,229.41
2018,11,4,16,15,336.0,46.5,2.3,18.6,97.0,250.5,198.33
2018,11,4,16,30,312.0,33.0,2.0,17.4,65.0,214.46,161.79
2018,11,4,16,45,187.0,20.5,1.7,16.25,37.0,124.78,29.68
2018,11,4,17,0,62.0,8.0,1.4,15.1,9.0,32.95,0.0
2018,11,4,17,15,31.0,4.0,1.45,14.6,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,5,6,15,3.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,5,6,30,6.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,5,6,45,165.0,11.0,1.45,10.7,21.0,10.48,0.0
2018,11,5,7,0,324.0,22.0,1.5,11.2,42.0,18.05,3.1
2018,11,5,7,15,448.0,28.5,1.75,11.9,82.5,24.18,15.03
2018,11,5,7,30,572.0,35.0,2.0,12.6,123.0,28.64,19.69
2018,11,5,7,45,638.0,39.5,2.25,13.35,168.0,31.14,22.18
2018,11,5,8,0,704.0,44.0,2.5,14.1,213.0,33.69,24.55
2018,11,5,8,15,745.0,46.5,2.6,14.85,257.0,34.5,25.26
2018,11,5,8,30,786.0,49.0,2.7,15.6,301.0,40.65,30.64
2018,11,5,8,45,814.5,51.0,2.85,16.35,342.5,67.15,34.29
2018,11,5,9,0,843.0,53.0,3.0,17.1,384.0,114.31,57.44
2018,11,5,9,15,859.0,56.0,3.15,17.75,420.5,162.53,91.87
2018,11,5,9,30,875.0,59.0,3.3,18.4,457.0,211.25,131.96
2018,11,5,9,45,884.5,62.0,3.5,19.1,488.0,258.77,173.67
2018,11,5,10,0,894.0,65.0,3.7,19.8,519.0,305.74,215.59
2018,11,5,10,15,904.5,66.0,3.75,20.35,543.5,350.49,255.54
2018,11,5,10,30,915.0,67.0,3.8,20.9,568.0,394.31,294.08
2018,11,5,10,45,921.5,67.5,3.85,21.5,585.5,434.91,329.27
2018,11,5,11,0,928.0,68.0,3.9,22.1,603.0,473.82,362.24
2018,11,5,11,15,931.5,69.0,3.9,22.45,613.0,509.93,392.51
2018,11,5,11,30,935.0,70.0,3.9,22.8,623.0,543.83,420.35
2018,11,5,11,45,936.5,69.5,3.95,23.15,625.0,572.78,443.98
2018,11,5,12,0,938.0,69.0,4.0,23.5,627.0,599.06,465.14
2018,11,5,12,15,936.5,69.0,4.0,23.65,621.0,621.33,483.15
2018,11,5,12,30,935.0,69.0,4.0,23.8,615.0,640.6,498.66
2018,11,5,12,45,931.5,68.0,4.0,23.95,601.5,654.51,510.04
2018,11,5,13,0,928.0,67.0,4.0,24.1,588.0,665.22,518.93
2018,11,5,13,15,920.5,66.5,4.0,24.1,567.0,670.71,524.16
2018,11,5,13,30,913.0,66.0,4.0,24.1,546.0,672.95,526.95
2018,11,5,13,45,903.0,64.5,3.95,24.05,518.0,669.23,525.28
2018,11,5,14,0,893.0,63.0,3.9,24.0,490.0,662.36,521.21
2018,11,5,14,15,877.0,62.0,3.8,23.85,456.0,649.15,512.36
2018,11,5,14,30,861.0,61.0,3.7,23.7,422.0,633.15,501.25
2018,11,5,14,45,838.5,59.0,3.65,23.5,382.5,609.24,484.18
2018,11,5,15,0,816.0,57.0,3.6,23.3,343.0,587.56,468.2
2018,11,5,15,15,781.0,54.0,3.6,23.3,299.0,550.64,439.88
2018,11,5,15,30,746.0,51.0,3.6,23.3,255.0,512.42,409.58
2018,11,5,15,45,691.5,46.5,2.85,22.05,209.0,460.52,367.78
2018,11,5,16,0,637.0,42.0,2.1,20.8,163.0,409.02,324.32
2018,11,5,16,15,545.0,36.0,1.9,19.45,119.0,337.72,264.56
2018,11,5,16,30,453.0,30.0,1.7,18.1,75.0,269.47,200.53
2018,11,5,16,45,281.5,20.0,1.55,16.75,43.0,163.92,17.17
2018,11,5,17,0,110.0,10.0,1.4,15.4,11.0,54.11,0.0
2018,11,5,17,15,55.0,5.0,1.4,14.95,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,6,6,45,160.0,11.5,1.25,7.85,21.0,10.96,0.0
2018,11,6,7,0,320.0,23.0,1.2,8.1,42.0,19.25,1.69
2018,11,6,7,15,455.0,30.5,1.4,9.15,84.0,24.19,15.12
2018,11,6,7,30,590.0,38.0,1.6,10.2,126.0,31.79,22.67
2018,11,6,7,45,658.0,42.5,1.8,11.2,172.5,34.1,25.04
2018,11,6,8,0,726.0,47.0,2.0,12.2,219.0,36.52,27.3
2018,11,6,8,15,768.0,50.5,2.2,12.8,265.0,38.05,28.69
2018,11,6,8,30,810.0,54.0,2.4,13.4,311.0,39.63,30.02
2018,11,6,8,45,838.0,56.5,2.55,14.0,353.5,69.32,37.51
2018,11,6,9,0,866.0,59.0,2.7,14.6,396.0,118.06,60.88
2018,11,6,9,15,884.0,61.5,2.75,15.2,433.5,167.33,95.7
2018,11,6,9,30,902.0,64.0,2.8,15.8,471.0,217.22,136.67
2018,11,6,9,45,913.0,66.5,2.85,16.4,502.5,265.94,179.52
2018,11,6,10,0,924.0,69.0,2.9,17.0,534.0,314.18,222.72
2018,11,6,10,15,933.5,69.5,2.9,17.6,558.5,359.48,263.34
2018,11,6,10,30,943.0,70.0,2.9,18.2,583.0,403.67,302.34
2018,11,6,10,45,949.0,71.0,2.9,18.8,600.5,445.63,338.7
2018,11,6,11,0,955.0,72.0,2.9,19.4,618.0,485.82,372.68
2018,11,6,11,15,956.5,72.0,2.9,19.95,626.5,520.99,402.02
2018,11,6,11,30,958.0,72.0,2.9,20.5,635.0,553.7,428.68
2018,11,6,11,45,958.5,72.0,2.95,21.0,636.5,583.29,452.55
2018,11,6,12,0,959.0,72.0,3.0,21.5,638.0,610.12,473.81
2018,11,6,12,15,955.0,72.0,3.05,21.85,631.0,631.46,490.88
2018,11,6,12,30,951.0,72.0,3.1,22.2,624.0,649.65,505.34
2018,11,6,12,45,943.5,73.0,3.15,22.55,609.5,663.55,516.39
2018,11,6,13,0,936.0,74.0,3.2,22.9,595.0,674.17,524.88
2018,11,6,13,15,928.0,72.5,3.15,23.05,573.0,678.48,528.76
2018,11,6,13,30,920.0,71.0,3.1,23.2,551.0,679.47,530.17
2018,11,6,13,45,908.0,70.0,3.1,23.35,522.5,675.18,527.84
2018,11,6,14,0,896.0,69.0,3.1,23.5,494.0,667.76,523.14
2018,11,6,14,15,879.5,66.5,3.0,23.45,458.5,652.64,512.74
2018,11,6,14,30,863.0,64.0,2.9,23.4,423.0,634.69,500.07
2018,11,6,14,45,839.0,62.0,2.8,23.35,383.0,614.33,485.16
2018,11,6,15,0,815.0,60.0,2.7,23.3,343.0,587.42,465.04
2018,11,6,15,15,778.5,56.0,2.7,23.3,298.0,548.56,435.6
2018,11,6,15,30,742.0,52.0,2.7,23.3,253.0,508.44,404.14
2018,11,6,15,45,686.5,48.0,1.95,21.6,207.0,456.85,362.9
2018,11,6,16,0,631.0,44.0,1.2,19.9,161.0,405.53,319.57
2018,11,6,16,15,537.0,37.0,1.2,19.0,117.0,332.46,258.82
2018,11,6,16,30,443.0,30.0,1.2,18.1,73.0,270.48,198.43
2018,11,6,16,45,274.0,20.0,1.25,17.25,42.0,158.43,0.0
2018,11,6,17,0,105.0,10.0,1.3,16.4,11.0,51.76,0.0
2018,11,6,17,15,52.5,5.0,1.3,16.0,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,12.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,7,6,45,155.5,11.0,0.45,11.0,19.5,10.48,0.0
2018,11,7,7,0,311.0,22.0,0.5,11.0,39.0,18.43,0.0
2018,11,7,7,15,443.0,29.0,0.6,11.55,79.5,25.08,15.56
2018,11,7,7,30,575.0,36.0,0.7,12.1,120.0,29.97,20.86
2018,11,7,7,45,643.0,41.0,0.8,12.65,165.5,32.84,23.76
2018,11,7,8,0,711.0,46.0,0.9,13.2,211.0,35.75,26.52
2018,11,7,8,15,753.0,49.0,1.1,13.85,256.0,36.88,27.53
2018,11,7,8,30,795.0,52.0,1.3,14.5,301.0,38.09,28.54
2018,11,7,8,45,823.0,55.0,1.45,15.15,343.0,64.99,35.54
2018,11,7,9,0,851.0,58.0,1.6,15.8,385.0,113.19,57.71
2018,11,7,9,15,869.5,60.0,1.8,16.45,422.0,161.23,90.83
2018,11,7,9,30,888.0,62.0,2.0,17.1,459.0,209.95,130.24
2018,11,7,9,45,900.5,63.5,2.15,17.75,490.0,257.35,171.49
2018,11,7,10,0,913.0,65.0,2.3,18.4,521.0,304.41,213.31
2018,11,7,10,15,922.5,66.0,2.4,18.95,545.5,349.52,253.57
2018,11,7,10,30,932.0,67.0,2.5,19.5,570.0,393.56,292.36
2018,11,7,10,45,938.5,67.5,2.65,20.05,587.5,434.7,328.18
2018,11,7,11,0,945.0,68.0,2.8,20.6,605.0,474.12,361.81
2018,11,7,11,15,947.5,68.5,2.9,20.95,614.0,509.77,391.98
2018,11,7,11,30,950.0,69.0,3.0,21.3,623.0,543.09,419.65
2018,11,7,11,45,950.5,68.5,3.05,21.7,624.5,571.86,443.13
2018,11,7,12,0,951.0,68.0,3.1,22.1,626.0,597.88,464.04
2018,11,7,12,15,949.0,68.0,3.15,22.3,619.5,620.11,482.09
2018,11,7,12,30,947.0,68.0,3.2,22.5,613.0,639.3,497.6
2018,11,7,12,45,943.0,67.0,3.25,22.7,599.0,653.09,508.97
2018,11,7,13,0,939.0,66.0,3.3,22.9,585.0,663.64,517.82
2018,11,7,13,15,931.0,65.5,3.3,22.95,563.5,668.96,522.84
2018,11,7,13,30,923.0,65.0,3.3,23.0,542.0,671.01,525.39
2018,11,7,13,45,911.5,63.5,3.3,23.05,513.5,666.42,523.04
2018,11,7,14,0,900.0,62.0,3.3,23.1,485.0,658.67,518.29
2018,11,7,14,15,883.5,60.0,3.3,22.95,450.0,644.07,508.74
2018,11,7,14,30,867.0,58.0,3.3,22.8,415.0,626.63,496.87
2018,11,7,14,45,843.5,55.5,3.3,22.6,375.0,601.58,479.03
2018,11,7,15,0,820.0,53.0,3.3,22.4,335.0,574.32,459.01
2018,11,7,15,15,785.0,50.5,3.3,22.4,291.5,542.72,434.42
2018,11,7,15,30,750.0,48.0,3.3,22.4,248.0,505.39,404.55
2018,11,7,15,45,697.0,43.5,2.55,21.0,202.5,454.75,363.5
2018,11,7,16,0,644.0,39.0,1.8,19.6,157.0,404.5,320.67
2018,11,7,16,15,553.0,33.5,1.7,18.35,114.0,334.99,261.87
2018,11,7,16,30,462.0,28.0,1.6,17.1,71.0,268.46,195.91
2018,11,7,16,45,288.5,19.0,1.45,15.85,40.5,161.84,0.0
2018,11,7,17,0,115.0,10.0,1.3,14.6,10.0,55.44,0.0
2018,11,7,17,15,57.5,5.0,1.3,14.25,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,1.75,6.3,16.5,10.96,0.0
2018,11,8,7,0,184.0,23.0,1.8,6.5,33.0,18.39,0.0
2018,11,8,7,15,310.5,36.0,2.1,7.35,72.0,29.9,19.71
2018,11,8,7,30,437.0,49.0,2.4,8.2,111.0,39.7,29.78
2018,11,8,7,45,519.5,56.5,2.65,9.0,156.5,43.8,33.94
2018,11,8,8,0,602.0,64.0,2.9,9.8,202.0,47.93,37.86
2018,11,8,8,15,656.0,70.0,3.0,10.6,248.5,50.65,40.32
2018,11,8,8,30,710.0,76.0,3.1,11.4,295.0,53.39,42.67
2018,11,8,8,45,750.5,79.0,3.15,12.2,339.0,70.31,43.27
2018,11,8,9,0,791.0,82.0,3.2,13.0,383.0,121.12,68.07
2018,11,8,9,15,826.0,83.0,3.3,13.8,424.5,167.52,99.25
2018,11,8,9,30,861.0,84.0,3.4,14.6,466.0,216.48,138.2
2018,11,8,9,45,886.0,84.5,3.5,15.45,501.0,264.99,179.96
2018,11,8,10,0,911.0,85.0,3.6,16.3,536.0,314.41,223.45
2018,11,8,10,15,920.5,86.5,3.65,16.85,561.0,360.57,264.97
2018,11,8,10,30,930.0,88.0,3.7,17.4,586.0,405.73,305.07
2018,11,8,10,45,935.5,90.0,3.7,17.95,604.0,448.6,342.48
2018,11,8,11,0,941.0,92.0,3.7,18.5,622.0,491.3,378.72
2018,11,8,11,15,944.0,92.5,3.7,18.8,632.0,527.41,409.44
2018,11,8,11,30,947.0,93.0,3.7,19.1,642.0,561.22,437.65
2018,11,8,11,45,947.0,93.5,3.7,19.45,643.5,591.02,462.09
2018,11,8,12,0,947.0,94.0,3.7,19.8,645.0,618.07,483.92
2018,11,8,12,15,950.5,91.0,3.65,20.0,639.5,640.78,502.29
2018,11,8,12,30,954.0,88.0,3.6,20.2,634.0,660.56,518.18
2018,11,8,12,45,957.0,84.5,3.55,20.45,621.0,676.49,530.88
2018,11,8,13,0,960.0,81.0,3.5,20.7,608.0,689.25,541.07
2018,11,8,13,15,949.5,81.0,3.35,20.8,585.5,694.05,545.06
2018,11,8,13,30,939.0,81.0,3.2,20.9,563.0,695.48,546.47
2018,11,8,13,45,923.0,80.0,3.1,21.05,532.5,692.59,544.63
2018,11,8,14,0,907.0,79.0,3.0,21.2,502.0,683.12,537.98
2018,11,8,14,15,885.5,77.0,2.85,21.1,465.0,665.88,525.8
2018,11,8,14,30,864.0,75.0,2.7,21.0,428.0,645.72,511.27
2018,11,8,14,45,832.5,72.5,2.5,20.95,385.5,616.09,489.04
2018,11,8,15,0,801.0,70.0,2.3,20.9,343.0,584.24,464.69
2018,11,8,15,15,760.5,66.0,2.3,20.9,297.5,543.47,433.62
2018,11,8,15,30,720.0,62.0,2.3,20.9,252.0,501.4,400.44
2018,11,8,15,45,652.5,56.5,1.65,19.25,204.0,447.13,356.6
2018,11,8,16,0,585.0,51.0,1.0,17.6,156.0,389.66,308.19
2018,11,8,16,15,471.0,43.0,1.0,16.85,111.5,308.05,240.22
2018,11,8,16,30,357.0,35.0,1.0,16.1,67.0,230.89,166.07
2018,11,8,16,45,202.5,21.0,1.0,15.35,37.0,123.93,0.0
2018,11,8,17,0,48.0,7.0,1.0,14.6,7.0,25.7,0.0
2018,11,8,17,15,24.0,3.5,1.05,14.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
