Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,15,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,14.77,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,25.28,11.51
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,33.52,23.2
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,41.56,31.12
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,35.09,25.78
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,27.71,19.33
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,37.69,28.38
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,47.65,37.34
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,68.72,51.71
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,91.57,69.81
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,78.83,60.33
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,58.59,44.61
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,61.31,46.58
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,64.72,49.24
2018,11,29,10,45,65.0,136.0,5.35,12.3,167.5,145.0,115.82
2018,11,29,11,0,115.0,207.0,5.3,12.3,263.0,228.4,184.37
2018,11,29,11,15,113.5,194.0,5.25,12.4,250.5,223.07,180.34
2018,11,29,11,30,112.0,181.0,5.2,12.5,238.0,216.63,175.49
2018,11,29,11,45,141.5,196.0,5.2,12.6,268.5,249.2,202.58
2018,11,29,12,0,171.0,211.0,5.2,12.7,299.0,283.49,231.01
2018,11,29,12,15,114.5,188.0,5.15,12.75,246.5,239.72,195.48
2018,11,29,12,30,58.0,165.0,5.1,12.8,194.0,188.14,152.97
2018,11,29,12,45,77.0,159.5,5.0,12.8,197.0,195.11,159.26
2018,11,29,13,0,96.0,154.0,4.9,12.8,200.0,207.6,170.11
2018,11,29,13,15,175.0,154.5,4.75,12.85,235.0,255.4,210.81
2018,11,29,13,30,254.0,155.0,4.6,12.9,270.0,311.01,257.52
2018,11,29,13,45,299.5,136.5,4.45,12.9,264.0,320.81,266.5
2018,11,29,14,0,345.0,118.0,4.3,12.9,258.0,338.32,281.73
2018,11,29,14,15,307.5,95.0,4.1,12.8,212.5,292.62,244.47
2018,11,29,14,30,270.0,72.0,3.9,12.7,167.0,244.84,205.14
2018,11,29,14,45,197.5,60.0,3.65,12.6,125.5,189.41,158.24
2018,11,29,15,0,125.0,48.0,3.4,12.5,84.0,125.52,103.53
2018,11,29,15,15,167.5,53.0,3.4,12.5,93.5,154.04,127.73
2018,11,29,15,30,210.0,58.0,3.4,12.5,103.0,192.18,158.85
2018,11,29,15,45,110.5,33.0,2.65,11.95,56.0,97.98,78.14
2018,11,29,16,0,11.0,8.0,1.9,11.4,9.0,13.54,5.79
2018,11,29,16,15,46.0,10.0,1.85,11.2,12.5,42.44,27.72
2018,11,29,16,30,81.0,12.0,1.8,11.0,16.0,57.82,0.0
2018,11,29,16,45,40.5,6.0,1.8,10.8,8.0,21.19,0.0
2018,11,29,17,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.6,6.9,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.6,6.9,1.0,0.0,0.0
2018,11,30,7,15,17.5,12.0,1.85,7.6,13.0,11.44,0.0
2018,11,30,7,30,25.0,23.0,2.1,8.3,25.0,20.01,7.31
2018,11,30,7,45,37.0,38.5,2.35,8.95,43.5,33.82,23.71
2018,11,30,8,0,49.0,54.0,2.6,9.6,62.0,46.72,36.02
2018,11,30,8,15,62.5,71.0,2.8,10.0,84.0,58.2,46.77
2018,11,30,8,30,76.0,88.0,3.0,10.4,106.0,70.99,58.5
2018,11,30,8,45,148.5,103.0,3.2,10.75,145.5,82.28,68.7
2018,11,30,9,0,221.0,118.0,3.4,11.1,185.0,89.17,74.8
2018,11,30,9,15,343.5,117.5,3.4,11.45,236.0,105.59,74.5
2018,11,30,9,30,466.0,117.0,3.4,11.8,287.0,137.19,91.74
2018,11,30,9,45,611.5,100.0,3.4,12.15,343.0,169.37,110.91
2018,11,30,10,0,757.0,83.0,3.4,12.5,399.0,215.78,144.82
2018,11,30,10,15,772.0,84.5,3.4,12.75,423.0,255.23,180.26
2018,11,30,10,30,787.0,86.0,3.4,13.0,447.0,294.54,216.09
2018,11,30,10,45,800.0,87.0,3.4,13.25,465.5,332.38,250.67
2018,11,30,11,0,813.0,88.0,3.4,13.5,484.0,369.46,284.21
2018,11,30,11,15,849.0,82.0,3.4,13.65,503.5,407.71,317.93
2018,11,30,11,30,885.0,76.0,3.4,13.8,523.0,446.98,352.02
2018,11,30,11,45,885.0,76.5,3.45,13.95,525.5,474.8,376.93
2018,11,30,12,0,885.0,77.0,3.5,14.1,528.0,500.15,399.4
2018,11,30,12,15,885.0,76.0,3.5,14.15,523.5,521.43,418.32
2018,11,30,12,30,885.0,75.0,3.5,14.2,519.0,540.03,434.79
2018,11,30,12,45,881.5,73.5,3.55,14.2,507.0,553.48,447.18
2018,11,30,13,0,878.0,72.0,3.6,14.2,495.0,564.0,457.07
2018,11,30,13,15,857.5,73.0,3.55,14.15,472.5,567.06,460.69
2018,11,30,13,30,837.0,74.0,3.5,14.1,450.0,565.09,460.27
2018,11,30,13,45,813.5,73.5,3.4,14.05,421.5,556.71,454.59
2018,11,30,14,0,790.0,73.0,3.3,14.0,393.0,545.43,446.46
2018,11,30,14,15,793.0,67.0,3.2,13.85,366.5,540.4,443.33
2018,11,30,14,30,796.0,61.0,3.1,13.7,340.0,532.52,437.61
2018,11,30,14,45,767.5,57.5,3.0,13.5,303.0,507.21,417.69
2018,11,30,15,0,739.0,54.0,2.9,13.3,266.0,479.9,395.57
2018,11,30,15,15,656.5,53.5,2.9,13.3,221.0,425.71,350.91
2018,11,30,15,30,574.0,53.0,2.9,13.3,176.0,375.86,308.48
2018,11,30,15,45,512.0,45.5,2.2,12.15,137.0,326.07,265.18
2018,11,30,16,0,450.0,38.0,1.5,11.0,98.0,277.6,221.06
2018,11,30,16,15,349.5,29.5,1.45,10.35,65.5,213.32,157.21
2018,11,30,16,30,249.0,21.0,1.4,9.7,33.0,139.87,0.0
2018,11,30,16,45,124.5,10.5,1.35,9.1,16.5,57.43,0.0
2018,11,30,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,8.95,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,8.9,2.0,0.0,0.0
2018,12,1,7,15,7.0,9.5,2.6,9.25,10.0,9.05,0.0
2018,12,1,7,30,8.0,17.0,2.8,9.6,18.0,15.82,3.72
2018,12,1,7,45,10.5,32.0,2.95,9.9,33.5,28.8,19.16
2018,12,1,8,0,13.0,47.0,3.1,10.2,49.0,41.46,31.22
2018,12,1,8,15,49.5,58.5,3.05,10.35,69.5,51.38,40.57
2018,12,1,8,30,86.0,70.0,3.0,10.5,90.0,58.39,47.15
2018,12,1,8,45,53.5,73.5,2.95,10.65,86.5,64.69,52.94
2018,12,1,9,0,21.0,77.0,2.9,10.8,83.0,67.99,55.92
2018,12,1,9,15,21.0,77.0,3.1,10.95,84.0,70.12,54.37
2018,12,1,9,30,21.0,77.0,3.3,11.1,85.0,71.88,55.51
2018,12,1,9,45,13.0,89.0,3.5,11.2,94.0,83.89,65.96
2018,12,1,10,0,5.0,101.0,3.7,11.3,103.0,93.8,74.61
2018,12,1,10,15,29.0,118.5,3.9,11.4,131.5,113.95,90.65
2018,12,1,10,30,53.0,136.0,4.1,11.5,160.0,137.67,109.89
2018,12,1,10,45,287.5,143.0,4.3,11.6,281.5,218.14,171.53
2018,12,1,11,0,522.0,150.0,4.5,11.7,403.0,319.13,251.53
2018,12,1,11,15,558.0,145.0,4.55,11.85,420.5,349.55,278.11
2018,12,1,11,30,594.0,140.0,4.6,12.0,438.0,382.76,306.98
2018,12,1,11,45,389.5,121.0,4.65,12.15,317.0,292.23,237.11
2018,12,1,12,0,185.0,102.0,4.7,12.3,196.0,187.18,152.3
2018,12,1,12,15,297.0,98.0,4.75,12.35,247.0,248.26,204.05
2018,12,1,12,30,409.0,94.0,4.8,12.4,298.0,313.37,258.77
2018,12,1,12,45,587.5,95.5,4.8,12.4,381.0,419.54,346.5
2018,12,1,13,0,766.0,97.0,4.8,12.4,464.0,529.56,435.77
2018,12,1,13,15,426.0,127.5,4.75,12.35,330.0,379.33,314.16
2018,12,1,13,30,86.0,158.0,4.7,12.3,196.0,204.91,168.33
2018,12,1,13,45,154.5,149.5,4.6,12.3,213.5,243.77,202.13
2018,12,1,14,0,223.0,141.0,4.5,12.3,231.0,283.62,236.19
2018,12,1,14,15,253.0,121.5,4.4,12.1,216.0,280.97,234.9
2018,12,1,14,30,283.0,102.0,4.3,11.9,201.0,286.3,240.08
2018,12,1,14,45,316.0,95.0,4.25,11.75,194.5,296.64,249.09
2018,12,1,15,0,349.0,88.0,4.2,11.6,188.0,305.21,256.19
2018,12,1,15,15,457.5,73.0,4.2,11.6,183.0,344.89,288.6
2018,12,1,15,30,566.0,58.0,4.2,11.6,178.0,376.51,312.51
2018,12,1,15,45,481.0,51.5,3.5,10.8,138.0,316.72,260.03
2018,12,1,16,0,396.0,45.0,2.8,10.0,98.0,258.69,207.84
2018,12,1,16,15,270.0,34.0,2.6,9.6,64.0,181.49,133.91
2018,12,1,16,30,144.0,23.0,2.4,9.2,30.0,100.6,0.0
2018,12,1,16,45,72.0,11.5,2.15,8.8,15.0,38.31,0.0
2018,12,1,17,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.65,3.9,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.6,3.9,2.0,0.0,0.0
2018,12,2,7,15,112.0,13.0,0.6,4.3,19.0,12.39,0.0
2018,12,2,7,30,196.0,23.0,0.6,4.7,36.0,18.88,4.59
2018,12,2,7,45,376.5,31.0,0.55,5.1,78.5,24.5,15.8
2018,12,2,8,0,557.0,39.0,0.5,5.5,121.0,32.87,24.16
2018,12,2,8,15,633.5,42.5,0.45,6.0,164.0,34.34,25.86
2018,12,2,8,30,710.0,46.0,0.4,6.5,207.0,36.02,27.57
2018,12,2,8,45,751.0,49.0,0.35,7.0,247.0,37.29,28.79
2018,12,2,9,0,792.0,52.0,0.3,7.5,287.0,38.65,30.0
2018,12,2,9,15,816.0,54.5,0.4,7.95,323.0,78.66,39.44
2018,12,2,9,30,840.0,57.0,0.5,8.4,359.0,128.0,69.43
2018,12,2,9,45,857.0,59.0,0.65,8.8,390.0,172.49,103.18
2018,12,2,10,0,874.0,61.0,0.8,9.2,421.0,217.17,141.17
2018,12,2,10,15,886.5,62.5,0.8,9.45,446.0,260.36,179.84
2018,12,2,10,30,899.0,64.0,0.8,9.7,471.0,302.91,218.44
2018,12,2,10,45,907.5,64.5,0.85,9.9,489.0,342.46,254.69
2018,12,2,11,0,916.0,65.0,0.9,10.1,507.0,380.61,289.3
2018,12,2,11,15,921.0,65.5,0.95,10.45,518.0,415.86,320.83
2018,12,2,11,30,926.0,66.0,1.0,10.8,529.0,449.12,350.06
2018,12,2,11,45,927.0,66.0,1.05,11.15,532.0,477.97,375.26
2018,12,2,12,0,928.0,66.0,1.1,11.5,535.0,504.3,397.93
2018,12,2,12,15,927.0,65.5,1.15,11.65,530.5,526.51,417.28
2018,12,2,12,30,926.0,65.0,1.2,11.8,526.0,545.89,434.1
2018,12,2,12,45,921.5,64.5,1.3,12.0,514.0,560.53,447.3
2018,12,2,13,0,917.0,64.0,1.4,12.2,502.0,572.13,457.95
2018,12,2,13,15,891.0,66.5,1.4,12.15,478.5,572.07,459.3
2018,12,2,13,30,865.0,69.0,1.4,12.1,455.0,571.27,459.88
2018,12,2,13,45,867.5,64.5,1.4,12.05,432.5,570.56,460.68
2018,12,2,14,0,870.0,60.0,1.4,12.0,410.0,569.4,460.88
2018,12,2,14,15,850.5,58.5,1.3,11.75,378.0,556.36,451.33
2018,12,2,14,30,831.0,57.0,1.2,11.5,346.0,544.19,442.09
2018,12,2,14,45,661.5,69.5,1.15,11.25,284.0,461.89,377.9
2018,12,2,15,0,492.0,82.0,1.1,11.0,222.0,378.13,311.28
2018,12,2,15,15,421.0,75.0,1.1,11.0,182.0,324.27,267.54
2018,12,2,15,30,350.0,68.0,1.1,11.0,142.0,275.01,226.06
2018,12,2,15,45,293.5,57.0,0.95,10.0,109.5,229.64,187.21
2018,12,2,16,0,237.0,46.0,0.8,9.0,77.0,186.24,148.65
2018,12,2,16,15,171.0,32.0,0.9,8.5,50.0,137.33,100.26
2018,12,2,16,30,105.0,18.0,1.0,8.0,23.0,77.1,0.0
2018,12,2,16,45,52.5,9.0,1.05,7.45,11.5,28.47,0.0
2018,12,2,17,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,3,6,45,13.0,1.5,1.2,1.45,1.0,0.0,0.0
2018,12,3,7,0,26.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,12,3,7,15,31.5,11.5,1.35,2.35,12.0,10.96,0.0
2018,12,3,7,30,37.0,20.0,1.5,3.2,22.0,17.53,2.54
2018,12,3,7,45,72.5,35.0,1.65,4.05,44.0,29.91,20.41
2018,12,3,8,0,108.0,50.0,1.8,4.9,66.0,40.19,30.69
2018,12,3,8,15,104.0,68.0,1.85,5.55,87.0,55.93,45.45
2018,12,3,8,30,100.0,86.0,1.9,6.2,108.0,69.42,57.97
2018,12,3,8,45,152.5,100.5,1.9,6.85,141.5,80.37,67.96
2018,12,3,9,0,205.0,115.0,1.9,7.5,175.0,86.65,73.52
2018,12,3,9,15,455.5,96.0,1.95,8.2,252.0,90.7,60.74
2018,12,3,9,30,706.0,77.0,2.0,8.9,329.0,122.24,70.55
2018,12,3,9,45,780.0,70.5,2.05,9.65,371.0,165.3,100.79
2018,12,3,10,0,854.0,64.0,2.1,10.4,413.0,209.8,135.96
2018,12,3,10,15,846.0,69.5,2.1,10.6,432.5,251.5,174.44
2018,12,3,10,30,838.0,75.0,2.1,10.8,452.0,291.09,211.6
2018,12,3,10,45,867.5,71.0,2.15,11.0,475.0,333.62,249.93
2018,12,3,11,0,897.0,67.0,2.2,11.2,498.0,373.41,285.78
2018,12,3,11,15,794.5,93.0,2.2,11.35,480.5,390.39,304.86
2018,12,3,11,30,692.0,119.0,2.2,11.5,463.0,399.56,316.33
2018,12,3,11,45,549.0,154.5,2.2,11.6,428.5,391.7,313.35
2018,12,3,12,0,406.0,190.0,2.2,11.7,394.0,376.73,303.43
2018,12,3,12,15,449.0,177.5,2.2,11.8,401.5,399.09,322.5
2018,12,3,12,30,492.0,165.0,2.2,11.9,409.0,421.53,341.43
2018,12,3,12,45,555.0,147.5,2.2,12.0,416.5,449.11,364.46
2018,12,3,13,0,618.0,130.0,2.2,12.1,424.0,479.75,389.73
2018,12,3,13,15,693.5,109.0,2.15,12.1,427.0,509.57,414.35
2018,12,3,13,30,769.0,88.0,2.1,12.1,430.0,536.18,436.35
2018,12,3,13,45,625.0,107.5,2.0,12.15,375.0,483.12,394.55
2018,12,3,14,0,481.0,127.0,1.9,12.2,320.0,421.96,346.14
2018,12,3,14,15,387.5,123.5,1.75,11.95,271.0,367.13,302.73
2018,12,3,14,30,294.0,120.0,1.6,11.7,222.0,302.59,250.64
2018,12,3,14,45,198.5,106.5,1.4,11.45,172.0,234.6,194.58
2018,12,3,15,0,103.0,93.0,1.2,11.2,122.0,159.39,131.36
2018,12,3,15,15,158.5,84.5,1.2,11.2,121.5,188.09,155.65
2018,12,3,15,30,214.0,76.0,1.2,11.2,121.0,206.59,170.13
2018,12,3,15,45,158.0,62.0,1.25,10.05,91.0,161.05,130.99
2018,12,3,16,0,102.0,48.0,1.3,8.9,61.0,117.57,92.95
2018,12,3,16,15,63.0,31.5,1.35,8.55,38.5,71.81,50.25
2018,12,3,16,30,24.0,15.0,1.4,8.2,16.0,28.65,0.0
2018,12,3,16,45,12.0,7.5,1.45,7.85,8.0,11.68,0.0
2018,12,3,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,2.25,5.75,5.0,4.77,0.0
2018,12,4,7,30,0.0,10.0,2.4,6.1,10.0,9.26,0.0
2018,12,4,7,45,0.0,16.5,2.6,6.5,16.5,15.3,7.48
2018,12,4,8,0,0.0,23.0,2.8,6.9,23.0,21.33,13.51
2018,12,4,8,15,0.0,30.5,2.8,7.4,30.5,28.31,20.1
2018,12,4,8,30,0.0,38.0,2.8,7.9,38.0,35.28,26.61
2018,12,4,8,45,0.0,50.5,2.8,8.35,50.5,46.94,37.29
2018,12,4,9,0,0.0,63.0,2.8,8.8,63.0,58.34,47.63
2018,12,4,9,15,9.0,86.0,2.85,9.4,89.0,78.51,62.35
2018,12,4,9,30,18.0,109.0,2.9,10.0,115.0,99.57,79.64
2018,12,4,9,45,16.0,111.0,2.95,10.6,117.0,102.82,82.1
2018,12,4,10,0,14.0,113.0,3.0,11.2,119.0,105.63,84.28
2018,12,4,10,15,24.5,145.0,3.05,11.6,156.0,134.68,108.14
2018,12,4,10,30,35.0,177.0,3.1,12.0,193.0,166.7,134.28
2018,12,4,10,45,38.5,185.5,3.1,12.4,203.5,178.33,143.61
2018,12,4,11,0,42.0,194.0,3.1,12.8,214.0,190.23,153.2
2018,12,4,11,15,43.5,199.5,3.1,13.05,220.5,199.02,160.34
2018,12,4,11,30,45.0,205.0,3.1,13.3,227.0,207.87,167.53
2018,12,4,11,45,39.0,191.0,3.1,13.5,210.5,195.53,157.5
2018,12,4,12,0,33.0,177.0,3.1,13.7,194.0,182.17,146.62
2018,12,4,12,15,16.5,139.0,2.8,13.7,147.5,137.88,110.22
2018,12,4,12,30,0.0,101.0,2.5,13.7,101.0,94.23,73.93
2018,12,4,12,45,0.0,97.5,2.2,13.65,97.5,90.99,71.33
2018,12,4,13,0,0.0,94.0,1.9,13.6,94.0,87.74,68.68
2018,12,4,13,15,0.0,89.0,1.75,13.4,89.0,83.04,64.86
2018,12,4,13,30,0.0,84.0,1.6,13.2,84.0,78.32,61.02
2018,12,4,13,45,0.0,77.0,1.45,13.05,77.0,71.67,55.55
2018,12,4,14,0,0.0,70.0,1.3,12.9,70.0,65.13,50.13
2018,12,4,14,15,0.0,73.0,1.35,12.5,73.0,67.98,52.73
2018,12,4,14,30,0.0,76.0,1.4,12.1,76.0,71.23,55.66
2018,12,4,14,45,0.0,70.5,1.45,11.65,70.5,66.12,51.44
2018,12,4,15,0,0.0,65.0,1.5,11.2,65.0,61.07,47.21
2018,12,4,15,15,0.0,56.5,1.5,11.2,56.5,52.96,40.17
2018,12,4,15,30,0.0,48.0,1.5,11.2,48.0,44.85,33.03
2018,12,4,15,45,0.0,37.5,1.55,10.3,37.5,34.84,24.25
2018,12,4,16,0,0.0,27.0,1.6,9.4,27.0,25.06,15.55
2018,12,4,16,15,10.5,18.5,1.6,9.0,19.0,21.95,11.5
2018,12,4,16,30,21.0,10.0,1.6,8.6,11.0,20.06,0.0
2018,12,4,16,45,10.5,5.0,1.6,8.25,5.5,8.73,0.0
2018,12,4,17,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,7,15,79.0,9.5,1.75,8.0,14.0,9.05,0.0
2018,12,5,7,30,158.0,19.0,1.8,8.2,28.0,15.33,0.0
2018,12,5,7,45,121.5,22.5,1.9,8.4,33.0,17.24,8.96
2018,12,5,8,0,85.0,26.0,2.0,8.6,38.0,21.68,13.68
2018,12,5,8,15,42.5,37.5,2.05,8.85,43.5,32.94,24.14
2018,12,5,8,30,0.0,49.0,2.1,9.1,49.0,45.44,35.67
2018,12,5,8,45,0.0,45.5,2.2,9.35,45.5,42.27,32.9
2018,12,5,9,0,0.0,42.0,2.3,9.6,42.0,39.0,29.95
2018,12,5,9,15,4.0,73.5,2.3,10.05,75.0,67.84,53.17
2018,12,5,9,30,8.0,105.0,2.3,10.5,108.0,95.31,76.28
2018,12,5,9,45,4.5,108.5,2.3,10.9,110.0,99.09,79.35
2018,12,5,10,0,1.0,112.0,2.3,11.3,112.0,102.38,82.04
2018,12,5,10,15,1.5,120.5,2.3,11.7,121.0,110.48,88.59
2018,12,5,10,30,2.0,129.0,2.3,12.1,130.0,118.66,95.17
2018,12,5,10,45,10.0,139.5,2.3,12.45,144.5,130.96,104.98
2018,12,5,11,0,18.0,150.0,2.3,12.8,159.0,143.93,115.4
2018,12,5,11,15,201.0,164.5,2.2,13.0,263.5,227.16,181.14
2018,12,5,11,30,384.0,179.0,2.1,13.2,368.0,325.18,258.59
2018,12,5,11,45,269.0,198.0,2.05,13.4,331.0,305.54,244.39
2018,12,5,12,0,154.0,217.0,2.0,13.6,294.0,278.12,223.39
2018,12,5,12,15,111.0,211.0,1.9,13.7,266.0,258.02,207.67
2018,12,5,12,30,68.0,205.0,1.8,13.8,238.0,231.32,186.27
2018,12,5,12,45,47.0,183.5,1.7,13.9,206.0,202.06,162.71
2018,12,5,13,0,26.0,162.0,1.6,14.0,174.0,171.4,137.75
2018,12,5,13,15,93.0,168.0,1.5,13.85,209.5,221.86,179.99
2018,12,5,13,30,160.0,174.0,1.4,13.7,245.0,268.6,218.59
2018,12,5,13,45,178.5,158.0,1.3,13.6,233.0,265.1,216.24
2018,12,5,14,0,197.0,142.0,1.2,13.5,221.0,268.18,219.34
2018,12,5,14,15,168.5,137.5,1.15,13.25,201.0,241.94,198.29
2018,12,5,14,30,140.0,133.0,1.1,13.0,181.0,223.08,183.05
2018,12,5,14,45,162.0,122.0,1.0,12.75,172.0,224.39,184.61
2018,12,5,15,0,184.0,111.0,0.9,12.5,163.0,232.96,191.64
2018,12,5,15,15,160.0,96.0,0.9,12.5,136.0,195.11,159.98
2018,12,5,15,30,136.0,81.0,0.9,12.5,109.0,165.55,134.71
2018,12,5,15,45,112.5,64.0,0.9,11.7,84.0,133.74,107.35
2018,12,5,16,0,89.0,47.0,0.9,10.9,59.0,102.06,79.4
2018,12,5,16,15,62.0,32.0,0.95,10.5,39.0,72.33,50.03
2018,12,5,16,30,35.0,17.0,1.0,10.1,19.0,36.3,0.0
2018,12,5,16,45,17.5,8.5,1.05,9.75,9.5,14.69,0.0
2018,12,5,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,42.5,7.5,1.3,5.95,10.0,7.15,0.0
2018,12,6,7,30,85.0,15.0,1.5,6.5,20.0,11.73,0.0
2018,12,6,7,45,61.0,26.5,1.7,7.05,31.5,22.0,12.92
2018,12,6,8,0,37.0,38.0,1.9,7.6,43.0,32.84,23.66
2018,12,6,8,15,78.5,51.0,1.9,8.05,66.5,43.45,33.67
2018,12,6,8,30,120.0,64.0,1.9,8.5,90.0,50.68,40.48
2018,12,6,8,45,266.5,74.0,1.95,9.0,146.0,53.74,43.35
2018,12,6,9,0,413.0,84.0,2.0,9.5,202.0,60.36,49.32
2018,12,6,9,15,599.5,72.0,1.95,10.05,268.0,72.34,42.99
2018,12,6,9,30,786.0,60.0,1.9,10.6,334.0,112.23,59.5
2018,12,6,9,45,806.0,61.5,1.9,11.15,364.5,154.25,89.91
2018,12,6,10,0,826.0,63.0,1.9,11.7,395.0,196.91,125.28
2018,12,6,10,15,839.0,65.0,1.8,12.15,419.5,238.89,162.46
2018,12,6,10,30,852.0,67.0,1.7,12.6,444.0,283.48,202.35
2018,12,6,10,45,860.0,68.5,1.65,13.0,462.5,322.02,237.42
2018,12,6,11,0,868.0,70.0,1.6,13.4,481.0,359.29,270.93
2018,12,6,11,15,873.0,70.0,1.5,13.7,491.5,392.58,300.61
2018,12,6,11,30,878.0,70.0,1.4,14.0,502.0,424.0,328.02
2018,12,6,11,45,878.5,71.0,1.35,14.35,505.5,452.46,352.5
2018,12,6,12,0,879.0,72.0,1.3,14.7,509.0,478.55,374.46
2018,12,6,12,15,877.5,71.5,1.3,14.8,505.0,499.69,392.74
2018,12,6,12,30,876.0,71.0,1.3,14.9,501.0,518.16,408.59
2018,12,6,12,45,870.5,70.5,1.3,15.05,489.5,531.8,420.41
2018,12,6,13,0,865.0,70.0,1.3,15.2,478.0,542.54,429.79
2018,12,6,13,15,856.0,69.0,1.35,15.2,459.5,547.93,435.5
2018,12,6,13,30,847.0,68.0,1.4,15.2,441.0,552.83,440.63
2018,12,6,13,45,833.0,66.5,1.45,15.2,416.0,549.34,439.3
2018,12,6,14,0,819.0,65.0,1.5,15.2,391.0,542.95,435.61
2018,12,6,14,15,799.0,63.0,1.45,15.05,360.0,529.87,426.29
2018,12,6,14,30,779.0,61.0,1.4,14.9,329.0,514.22,414.68
2018,12,6,14,45,750.0,58.5,1.4,14.75,293.5,490.69,396.82
2018,12,6,15,0,721.0,56.0,1.4,14.6,258.0,465.18,376.75
2018,12,6,15,15,676.5,52.0,1.4,14.6,219.0,428.18,346.63
2018,12,6,15,30,632.0,48.0,1.4,14.6,180.0,390.26,314.6
2018,12,6,15,45,561.5,42.0,1.05,13.4,140.0,341.44,272.79
2018,12,6,16,0,491.0,36.0,0.7,12.2,100.0,290.6,227.4
2018,12,6,16,15,365.5,28.0,0.75,11.85,65.5,216.15,154.97
2018,12,6,16,30,240.0,20.0,0.8,11.5,31.0,133.01,0.0
2018,12,6,16,45,120.0,10.0,0.8,11.2,15.5,54.63,0.0
2018,12,6,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,7,15,48.5,9.5,0.75,6.15,12.0,9.05,0.0
2018,12,7,7,30,97.0,19.0,0.8,6.5,24.0,15.03,0.0
2018,12,7,7,45,150.5,33.0,0.8,6.8,49.0,25.8,15.97
2018,12,7,8,0,204.0,47.0,0.8,7.1,74.0,36.21,26.71
2018,12,7,8,15,236.0,60.5,1.0,7.55,102.5,45.84,35.9
2018,12,7,8,30,268.0,74.0,1.2,8.0,131.0,55.17,44.63
2018,12,7,8,45,376.0,79.0,1.35,8.45,176.0,57.89,47.2
2018,12,7,9,0,484.0,84.0,1.5,8.9,221.0,61.43,50.4
2018,12,7,9,15,450.5,99.5,1.4,9.25,240.0,87.77,60.56
2018,12,7,9,30,417.0,115.0,1.3,9.6,259.0,121.73,82.77
2018,12,7,9,45,400.5,130.0,1.25,10.0,278.5,154.19,108.25
2018,12,7,10,0,384.0,145.0,1.2,10.4,298.0,184.93,134.54
2018,12,7,10,15,421.0,148.0,1.05,11.05,325.5,215.38,159.07
2018,12,7,10,30,458.0,151.0,0.9,11.7,353.0,248.17,185.96
2018,12,7,10,45,578.5,130.0,0.8,12.3,395.5,288.04,216.51
2018,12,7,11,0,699.0,109.0,0.7,12.9,438.0,333.15,251.79
2018,12,7,11,15,795.5,89.0,0.65,13.45,472.0,378.55,288.05
2018,12,7,11,30,892.0,69.0,0.6,14.0,506.0,426.47,325.97
2018,12,7,11,45,894.5,69.5,0.55,14.55,510.0,455.73,350.01
2018,12,7,12,0,897.0,70.0,0.5,15.1,514.0,482.69,371.7
2018,12,7,12,15,896.0,69.0,0.6,15.35,510.0,504.02,390.31
2018,12,7,12,30,895.0,68.0,0.7,15.6,506.0,522.61,406.58
2018,12,7,12,45,891.0,67.5,0.85,15.8,495.0,537.4,420.19
2018,12,7,13,0,887.0,67.0,1.0,16.0,484.0,549.27,431.36
2018,12,7,13,15,878.0,66.0,1.0,16.0,465.0,554.94,436.94
2018,12,7,13,30,869.0,65.0,1.0,16.0,446.0,557.6,440.13
2018,12,7,13,45,855.0,64.0,1.05,16.0,421.0,554.52,439.25
2018,12,7,14,0,841.0,63.0,1.1,16.0,396.0,551.57,438.21
2018,12,7,14,15,820.5,60.5,1.1,15.8,364.5,537.69,428.77
2018,12,7,14,30,800.0,58.0,1.1,15.6,333.0,521.16,417.04
2018,12,7,14,45,769.5,56.0,1.05,15.4,297.0,497.36,398.94
2018,12,7,15,0,739.0,54.0,1.0,15.2,261.0,471.55,378.67
2018,12,7,15,15,695.0,50.0,1.0,15.2,221.5,434.71,349.05
2018,12,7,15,30,651.0,46.0,1.0,15.2,182.0,396.92,317.5
2018,12,7,15,45,580.5,41.0,0.9,13.9,142.0,344.7,274.23
2018,12,7,16,0,510.0,36.0,0.8,12.6,102.0,298.84,233.57
2018,12,7,16,15,383.5,28.0,0.85,12.2,67.0,223.61,160.09
2018,12,7,16,30,257.0,20.0,0.9,11.8,32.0,139.68,0.0
2018,12,7,16,45,128.5,10.0,0.95,11.4,16.0,57.75,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,7,15,131.5,10.0,1.15,4.5,16.5,9.53,0.0
2018,12,8,7,30,263.0,20.0,1.2,5.2,33.0,16.77,0.0
2018,12,8,7,45,383.5,28.5,1.2,5.9,68.0,22.95,13.43
2018,12,8,8,0,504.0,37.0,1.2,6.6,103.0,28.94,20.22
2018,12,8,8,15,581.5,42.0,1.3,7.15,144.0,34.58,25.75
2018,12,8,8,30,659.0,47.0,1.4,7.7,185.0,37.56,28.68
2018,12,8,8,45,704.5,50.5,1.45,8.3,225.0,39.16,30.22
2018,12,8,9,0,750.0,54.0,1.5,8.9,265.0,40.85,31.74
2018,12,8,9,15,780.5,56.5,1.6,9.65,301.5,65.77,35.34
2018,12,8,9,30,811.0,59.0,1.7,10.4,338.0,109.16,56.86
2018,12,8,9,45,833.0,60.5,1.75,11.1,369.5,152.48,87.38
2018,12,8,10,0,855.0,62.0,1.8,11.8,401.0,200.37,126.55
2018,12,8,10,15,868.5,63.5,1.8,12.35,426.5,242.88,163.95
2018,12,8,10,30,882.0,65.0,1.8,12.9,452.0,284.89,201.78
2018,12,8,10,45,890.0,66.5,1.85,13.4,470.5,324.59,237.98
2018,12,8,11,0,898.0,68.0,1.9,13.9,489.0,362.97,272.64
2018,12,8,11,15,903.0,68.5,1.85,14.1,500.5,397.79,304.0
2018,12,8,11,30,908.0,69.0,1.8,14.3,512.0,430.71,333.12
2018,12,8,11,45,909.0,69.5,1.8,14.5,515.5,459.85,358.79
2018,12,8,12,0,910.0,70.0,1.8,14.7,519.0,486.57,381.96
2018,12,8,12,15,866.5,79.5,1.75,14.75,504.5,499.08,393.83
2018,12,8,12,30,823.0,89.0,1.7,14.8,490.0,507.44,402.01
2018,12,8,12,45,774.0,97.0,1.65,14.85,467.5,507.27,403.3
2018,12,8,13,0,725.0,105.0,1.6,14.9,445.0,503.98,401.85
2018,12,8,13,15,794.0,87.5,1.55,14.85,446.5,533.03,425.51
2018,12,8,13,30,863.0,70.0,1.5,14.8,448.0,560.76,447.7
2018,12,8,13,45,848.0,68.5,1.45,14.75,422.5,557.03,445.51
2018,12,8,14,0,833.0,67.0,1.4,14.7,397.0,550.34,441.13
2018,12,8,14,15,811.5,65.0,1.25,14.45,365.5,536.64,430.9
2018,12,8,14,30,790.0,63.0,1.1,14.2,334.0,520.32,418.34
2018,12,8,14,45,759.0,60.0,1.0,14.0,297.5,495.28,398.91
2018,12,8,15,0,728.0,57.0,0.9,13.8,261.0,468.24,377.33
2018,12,8,15,15,682.0,53.0,0.9,13.8,221.5,430.59,347.03
2018,12,8,15,30,636.0,49.0,0.9,13.8,182.0,391.98,314.77
2018,12,8,15,45,562.0,43.5,0.9,12.5,141.5,342.43,273.77
2018,12,8,16,0,488.0,38.0,0.9,11.2,101.0,290.61,228.65
2018,12,8,16,15,305.5,28.0,0.95,10.65,62.5,189.74,136.64
2018,12,8,16,30,123.0,18.0,1.0,10.1,24.0,83.52,0.0
2018,12,8,16,45,61.5,9.0,1.1,9.6,12.0,31.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,9,7,15,10.5,7.5,0.85,6.15,8.0,7.15,0.0
2018,12,9,7,30,21.0,15.0,0.8,6.4,16.0,13.32,0.0
2018,12,9,7,45,21.5,28.5,0.75,6.7,30.5,25.49,15.23
2018,12,9,8,0,22.0,42.0,0.7,7.0,45.0,37.02,27.34
2018,12,9,8,15,34.0,57.5,0.8,7.4,64.0,49.85,39.47
2018,12,9,8,30,46.0,73.0,0.9,7.8,83.0,62.44,51.18
2018,12,9,8,45,62.0,88.5,1.0,8.2,104.5,74.78,62.49
2018,12,9,9,0,78.0,104.0,1.1,8.6,126.0,83.07,69.95
2018,12,9,9,15,64.5,119.0,1.0,8.9,138.5,101.19,80.83
2018,12,9,9,30,51.0,134.0,0.9,9.2,151.0,117.05,93.38
2018,12,9,9,45,177.5,142.5,0.8,9.5,211.0,140.98,107.25
