Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,10,0,304.0,151.0,0.7,9.8,271.0,176.69,131.11
2018,12,9,10,15,198.5,163.0,0.7,10.1,243.5,182.87,141.11
2018,12,9,10,30,93.0,175.0,0.7,10.4,216.0,178.58,141.88
2018,12,9,10,45,128.0,188.5,0.7,10.65,247.0,204.93,162.76
2018,12,9,11,0,163.0,202.0,0.7,10.9,278.0,235.47,187.04
2018,12,9,11,15,86.0,151.5,0.8,11.0,191.5,171.37,136.98
2018,12,9,11,30,9.0,101.0,0.9,11.1,105.0,97.46,77.12
2018,12,9,11,45,4.5,106.5,1.0,11.2,108.5,101.0,80.28
2018,12,9,12,0,0.0,112.0,1.1,11.3,112.0,104.32,83.05
2018,12,9,12,15,2.0,127.5,1.15,11.25,128.5,119.96,96.15
2018,12,9,12,30,4.0,143.0,1.2,11.2,145.0,135.96,109.52
2018,12,9,12,45,43.5,167.0,1.3,11.15,187.5,183.38,149.17
2018,12,9,13,0,83.0,191.0,1.4,11.1,230.0,230.68,188.36
2018,12,9,13,15,109.0,184.0,1.4,11.0,233.0,246.31,201.57
2018,12,9,13,30,135.0,177.0,1.4,10.9,236.0,256.77,210.79
2018,12,9,13,45,286.0,155.0,1.4,10.75,271.0,327.12,269.82
2018,12,9,14,0,437.0,133.0,1.4,10.6,306.0,398.62,328.46
2018,12,9,14,15,467.5,117.0,1.4,10.4,288.5,400.18,330.33
2018,12,9,14,30,498.0,101.0,1.4,10.2,271.0,399.39,330.59
2018,12,9,14,45,476.0,92.5,1.45,10.0,241.0,376.29,312.44
2018,12,9,15,0,454.0,84.0,1.5,9.8,211.0,351.93,292.78
2018,12,9,15,15,367.0,78.0,1.5,9.8,170.5,296.06,246.12
2018,12,9,15,30,280.0,72.0,1.5,9.8,130.0,241.94,200.02
2018,12,9,15,45,241.5,59.0,1.4,9.2,101.0,204.96,167.67
2018,12,9,16,0,203.0,46.0,1.3,8.6,72.0,169.01,134.96
2018,12,9,16,15,135.0,32.0,1.2,8.35,46.5,120.76,87.1
2018,12,9,16,30,67.0,18.0,1.1,8.1,21.0,55.18,0.0
2018,12,9,16,45,33.5,9.0,1.05,7.85,10.5,21.13,0.0
2018,12,9,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,34.0,8.0,1.4,5.25,9.5,7.63,0.0
2018,12,10,7,30,68.0,16.0,1.6,5.5,19.0,13.45,0.0
2018,12,10,7,45,47.0,22.5,1.8,5.7,25.5,19.92,10.47
2018,12,10,8,0,26.0,29.0,2.0,5.9,32.0,26.8,18.26
2018,12,10,8,15,33.0,42.0,2.1,6.2,47.5,38.07,28.94
2018,12,10,8,30,40.0,55.0,2.2,6.5,63.0,49.12,39.31
2018,12,10,8,45,25.5,74.0,2.25,6.85,79.5,64.36,53.36
2018,12,10,9,0,11.0,93.0,2.3,7.2,96.0,81.98,69.38
2018,12,10,9,15,19.5,108.5,2.4,7.6,115.0,95.8,77.6
2018,12,10,9,30,28.0,124.0,2.5,8.0,134.0,107.89,87.09
2018,12,10,9,45,83.0,143.0,2.6,8.4,175.0,132.54,105.21
2018,12,10,10,0,138.0,162.0,2.7,8.8,216.0,159.83,125.55
2018,12,10,10,15,88.5,165.5,2.8,9.25,201.0,163.49,130.75
2018,12,10,10,30,39.0,169.0,2.9,9.7,186.0,159.9,129.56
2018,12,10,10,45,21.5,153.5,2.95,10.15,163.0,146.22,118.48
2018,12,10,11,0,4.0,138.0,3.0,10.6,140.0,128.3,103.66
2018,12,10,11,15,5.0,144.5,3.0,11.0,147.0,135.12,109.17
2018,12,10,11,30,6.0,151.0,3.0,11.4,154.0,142.07,114.75
2018,12,10,11,45,13.5,156.5,2.95,11.8,163.0,150.96,121.91
2018,12,10,12,0,21.0,162.0,2.9,12.2,172.0,160.33,129.51
2018,12,10,12,15,61.5,178.0,2.9,12.4,207.5,198.08,160.74
2018,12,10,12,30,102.0,194.0,2.9,12.6,243.0,240.41,195.58
2018,12,10,12,45,400.5,150.0,2.9,12.8,337.5,363.73,297.09
2018,12,10,13,0,699.0,106.0,2.9,13.0,432.0,488.59,397.52
2018,12,10,13,15,783.5,85.0,2.9,13.0,437.5,521.96,424.76
2018,12,10,13,30,868.0,64.0,2.9,13.0,443.0,551.62,449.51
2018,12,10,13,45,828.0,67.0,2.85,13.05,412.0,541.68,442.28
2018,12,10,14,0,788.0,70.0,2.8,13.1,381.0,526.34,430.84
2018,12,10,14,15,800.0,62.5,2.75,13.0,357.0,525.24,430.86
2018,12,10,14,30,812.0,55.0,2.7,12.9,333.0,521.14,428.1
2018,12,10,14,45,786.0,52.5,2.65,12.75,297.5,499.42,410.94
2018,12,10,15,0,760.0,50.0,2.6,12.6,262.0,475.6,391.51
2018,12,10,15,15,716.5,47.0,2.6,12.6,223.0,440.3,361.94
2018,12,10,15,30,673.0,44.0,2.6,12.6,184.0,403.97,330.34
2018,12,10,15,45,606.0,39.0,1.85,11.15,144.0,353.49,286.29
2018,12,10,16,0,539.0,34.0,1.1,9.7,104.0,303.72,240.52
2018,12,10,16,15,411.0,27.0,1.1,9.15,68.5,233.69,169.78
2018,12,10,16,30,283.0,20.0,1.1,8.6,33.0,150.0,0.0
2018,12,10,16,45,141.5,10.0,1.1,8.05,16.5,62.51,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,7,15,130.5,9.0,1.15,2.15,14.5,8.58,0.0
2018,12,11,7,30,261.0,18.0,1.2,2.8,29.0,17.16,0.0
2018,12,11,7,45,409.5,25.0,1.25,3.5,65.5,21.82,11.87
2018,12,11,8,0,558.0,32.0,1.3,4.2,102.0,27.02,18.58
2018,12,11,8,15,626.5,37.0,1.4,4.75,142.5,30.14,21.9
2018,12,11,8,30,695.0,42.0,1.5,5.3,183.0,33.3,25.03
2018,12,11,8,45,738.0,45.0,1.6,5.9,223.0,34.65,26.35
2018,12,11,9,0,781.0,48.0,1.7,6.5,263.0,36.07,27.66
2018,12,11,9,15,807.0,51.5,1.7,7.1,299.5,56.32,30.47
2018,12,11,9,30,833.0,55.0,1.7,7.7,336.0,101.23,51.34
2018,12,11,9,45,849.0,57.5,1.75,8.35,367.0,149.67,85.58
2018,12,11,10,0,865.0,60.0,1.8,9.0,398.0,193.96,121.76
2018,12,11,10,15,876.5,61.5,1.8,9.5,423.0,236.43,159.39
2018,12,11,10,30,888.0,63.0,1.8,10.0,448.0,278.24,197.51
2018,12,11,10,45,896.5,64.0,1.8,10.5,466.5,317.88,234.03
2018,12,11,11,0,905.0,65.0,1.8,11.0,485.0,356.21,269.04
2018,12,11,11,15,908.0,66.0,1.9,11.45,496.0,391.1,300.98
2018,12,11,11,30,911.0,67.0,2.0,11.9,507.0,423.96,330.61
2018,12,11,11,45,911.0,67.5,2.1,12.35,510.5,452.9,356.52
2018,12,11,12,0,911.0,68.0,2.2,12.8,514.0,479.37,379.88
2018,12,11,12,15,910.0,67.5,2.25,13.0,510.5,501.78,399.77
2018,12,11,12,30,909.0,67.0,2.3,13.2,507.0,521.46,417.13
2018,12,11,12,45,904.5,66.0,2.35,13.4,495.5,536.02,430.2
2018,12,11,13,0,900.0,65.0,2.4,13.6,484.0,547.59,440.7
2018,12,11,13,15,891.5,63.5,2.4,13.6,465.5,553.49,446.75
2018,12,11,13,30,883.0,62.0,2.4,13.6,447.0,556.31,450.25
2018,12,11,13,45,869.5,60.5,2.4,13.6,421.5,553.37,449.1
2018,12,11,14,0,856.0,59.0,2.4,13.6,396.0,547.47,445.46
2018,12,11,14,15,835.0,57.0,2.25,13.4,364.5,534.04,435.49
2018,12,11,14,30,814.0,55.0,2.1,13.2,333.0,521.37,425.69
2018,12,11,14,45,784.5,52.5,1.95,13.0,297.0,497.86,407.03
2018,12,11,15,0,755.0,50.0,1.8,12.8,261.0,472.3,386.15
2018,12,11,15,15,712.0,47.0,1.8,12.8,222.0,437.44,357.29
2018,12,11,15,30,669.0,44.0,1.8,12.8,183.0,401.55,326.41
2018,12,11,15,45,597.5,39.5,1.35,11.55,143.0,349.63,281.67
2018,12,11,16,0,526.0,35.0,0.9,10.3,103.0,298.44,235.43
2018,12,11,16,15,391.5,27.5,0.9,9.9,67.5,225.68,163.52
2018,12,11,16,30,257.0,20.0,0.9,9.5,32.0,139.6,0.0
2018,12,11,16,45,128.5,10.0,0.95,9.1,16.0,57.62,0.0
2018,12,11,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,7,15,54.0,8.0,2.2,7.55,10.0,7.63,0.0
2018,12,12,7,30,108.0,16.0,2.5,7.7,20.0,15.25,0.0
2018,12,12,7,45,233.5,27.0,2.75,7.85,51.0,21.88,11.31
2018,12,12,8,0,359.0,38.0,3.0,8.0,82.0,30.24,21.0
2018,12,12,8,15,440.0,44.0,3.05,8.25,118.5,33.63,24.63
2018,12,12,8,30,521.0,50.0,3.1,8.5,155.0,37.06,28.03
2018,12,12,8,45,330.5,66.5,3.15,8.75,138.0,48.67,38.74
2018,12,12,9,0,140.0,83.0,3.2,9.0,121.0,64.27,52.93
2018,12,12,9,15,78.5,96.5,3.25,9.45,118.5,80.93,63.49
2018,12,12,9,30,17.0,110.0,3.3,9.9,116.0,99.23,79.58
2018,12,12,9,45,129.5,129.5,3.35,10.3,179.5,124.02,95.3
2018,12,12,10,0,242.0,149.0,3.4,10.7,243.0,162.65,122.55
2018,12,12,10,15,515.5,115.5,3.45,11.15,333.0,201.71,144.63
2018,12,12,10,30,789.0,82.0,3.5,11.6,423.0,266.31,190.91
2018,12,12,10,45,854.5,71.5,3.55,12.0,455.0,308.24,227.48
2018,12,12,11,0,920.0,61.0,3.6,12.4,487.0,355.33,268.57
2018,12,12,11,15,926.0,61.5,3.65,12.7,499.0,391.3,301.78
2018,12,12,11,30,932.0,62.0,3.7,13.0,511.0,425.4,332.84
2018,12,12,11,45,934.5,62.0,3.7,13.25,515.5,455.49,360.09
2018,12,12,12,0,937.0,62.0,3.7,13.5,520.0,483.17,384.8
2018,12,12,12,15,933.0,62.5,3.75,13.7,516.0,505.8,405.17
2018,12,12,12,30,929.0,63.0,3.8,13.9,512.0,525.53,422.81
2018,12,12,12,45,920.5,64.5,3.85,14.1,501.0,541.09,436.79
2018,12,12,13,0,912.0,66.0,3.9,14.3,490.0,553.58,448.05
2018,12,12,13,15,898.5,65.0,3.9,14.3,469.5,557.6,452.75
2018,12,12,13,30,885.0,64.0,3.9,14.3,449.0,558.45,454.77
2018,12,12,13,45,829.5,67.5,3.85,14.25,412.5,540.86,441.93
2018,12,12,14,0,774.0,71.0,3.8,14.2,376.0,517.76,424.53
2018,12,12,14,15,735.5,69.0,3.55,14.0,340.5,495.22,407.22
2018,12,12,14,30,697.0,67.0,3.3,13.8,305.0,470.35,387.63
2018,12,12,14,45,674.0,62.0,3.1,13.55,272.0,448.55,370.26
2018,12,12,15,0,651.0,57.0,2.9,13.3,239.0,424.83,350.7
2018,12,12,15,15,649.5,51.0,2.9,13.3,209.5,409.41,337.02
2018,12,12,15,30,648.0,45.0,2.9,13.3,180.0,391.86,320.41
2018,12,12,15,45,446.0,44.5,2.1,11.45,128.0,286.78,233.07
2018,12,12,16,0,244.0,44.0,1.3,9.6,76.0,184.44,146.74
2018,12,12,16,15,257.5,31.5,1.3,9.0,54.0,171.67,125.47
2018,12,12,16,30,271.0,19.0,1.3,8.4,32.0,144.65,0.0
2018,12,12,16,45,135.5,9.5,1.3,7.85,16.0,59.77,0.0
2018,12,12,17,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,7,15,119.5,8.5,1.3,4.25,13.0,8.1,0.0
2018,12,13,7,30,239.0,17.0,1.3,5.0,26.0,16.2,0.0
2018,12,13,7,45,385.0,24.5,1.3,5.7,61.0,21.51,10.83
2018,12,13,8,0,531.0,32.0,1.3,6.4,96.0,27.22,18.47
2018,12,13,8,15,604.0,36.5,1.5,7.05,136.0,29.82,21.34
2018,12,13,8,30,677.0,41.0,1.7,7.7,176.0,32.53,24.03
2018,12,13,8,45,723.5,44.5,1.9,8.4,216.0,34.33,25.76
2018,12,13,9,0,770.0,48.0,2.1,9.1,256.0,36.19,27.44
2018,12,13,9,15,798.0,50.5,2.2,9.75,292.5,51.51,28.57
2018,12,13,9,30,826.0,53.0,2.3,10.4,329.0,99.55,50.74
2018,12,13,9,45,844.5,55.5,2.35,11.05,360.5,143.56,80.12
2018,12,13,10,0,863.0,58.0,2.4,11.7,392.0,187.98,115.68
2018,12,13,10,15,877.0,59.5,2.5,12.2,418.0,230.84,153.16
2018,12,13,10,30,891.0,61.0,2.6,12.7,444.0,273.26,191.54
2018,12,13,10,45,900.5,61.5,2.65,13.15,463.0,312.84,228.0
2018,12,13,11,0,910.0,62.0,2.7,13.6,482.0,351.19,263.15
2018,12,13,11,15,914.0,63.0,2.75,13.85,493.5,386.65,295.71
2018,12,13,11,30,918.0,64.0,2.8,14.1,505.0,420.14,326.04
2018,12,13,11,45,919.0,64.0,2.8,14.35,509.0,449.29,352.24
2018,12,13,12,0,920.0,64.0,2.8,14.6,513.0,475.99,375.89
2018,12,13,12,15,916.0,64.5,2.85,14.75,509.0,498.32,395.87
2018,12,13,12,30,912.0,65.0,2.9,14.9,505.0,517.8,413.2
2018,12,13,12,45,903.5,66.0,2.9,15.05,494.0,532.64,426.44
2018,12,13,13,0,895.0,67.0,2.9,15.2,483.0,544.45,437.02
2018,12,13,13,15,885.5,66.0,2.9,15.2,464.5,550.53,443.22
2018,12,13,13,30,876.0,65.0,2.9,15.2,446.0,553.56,446.88
2018,12,13,13,45,861.0,64.0,2.85,15.2,421.0,550.59,445.55
2018,12,13,14,0,846.0,63.0,2.8,15.2,396.0,547.63,443.93
2018,12,13,14,15,824.5,61.5,2.6,14.9,365.0,535.01,434.67
2018,12,13,14,30,803.0,60.0,2.4,14.6,334.0,519.74,423.0
2018,12,13,14,45,771.5,57.5,2.2,14.35,298.0,495.48,403.78
2018,12,13,15,0,740.0,55.0,2.0,14.1,262.0,469.17,382.33
2018,12,13,15,15,695.0,51.0,2.0,14.1,222.5,432.47,352.13
2018,12,13,15,30,650.0,47.0,2.0,14.1,183.0,394.77,319.95
2018,12,13,15,45,575.5,42.0,1.6,12.15,143.0,341.24,275.09
2018,12,13,16,0,501.0,37.0,1.2,10.2,103.0,294.29,233.13
2018,12,13,16,15,368.0,29.0,1.2,9.6,67.5,216.93,158.48
2018,12,13,16,30,235.0,21.0,1.2,9.0,32.0,131.74,0.0
2018,12,13,16,45,117.5,10.5,1.25,8.4,16.0,53.99,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,14,7,15,4.0,1.5,2.35,9.0,1.5,1.43,0.0
2018,12,14,7,30,8.0,3.0,2.6,9.4,3.0,2.86,0.0
2018,12,14,7,45,4.0,6.0,2.8,9.8,6.0,5.63,0.0
2018,12,14,8,0,0.0,9.0,3.0,10.2,9.0,8.33,1.61
2018,12,14,8,15,0.0,11.0,3.25,10.6,11.0,10.18,3.44
2018,12,14,8,30,0.0,13.0,3.5,11.0,13.0,12.04,5.21
2018,12,14,8,45,0.5,25.0,3.75,11.4,25.0,23.18,15.34
2018,12,14,9,0,1.0,37.0,4.0,11.8,37.0,34.35,25.44
2018,12,14,9,15,2.0,68.5,4.1,12.05,69.0,63.17,48.84
2018,12,14,9,30,3.0,100.0,4.2,12.3,101.0,90.1,71.65
2018,12,14,9,45,1.5,62.0,4.35,12.55,62.5,57.82,44.01
2018,12,14,10,0,0.0,24.0,4.5,12.8,24.0,22.27,13.52
2018,12,14,10,15,1.0,54.5,4.55,12.95,55.0,50.86,37.92
2018,12,14,10,30,2.0,85.0,4.6,13.1,86.0,79.41,62.04
2018,12,14,10,45,5.5,120.5,4.6,13.25,123.0,112.41,89.61
2018,12,14,11,0,9.0,156.0,4.6,13.4,160.0,145.71,117.2
2018,12,14,11,15,32.5,161.5,4.65,13.5,177.0,159.8,128.4
2018,12,14,11,30,56.0,167.0,4.7,13.6,194.0,176.13,141.7
2018,12,14,11,45,50.0,137.5,4.75,13.7,161.5,149.34,119.74
2018,12,14,12,0,44.0,108.0,4.8,13.8,129.0,121.13,96.49
2018,12,14,12,15,168.5,131.5,4.75,13.9,212.5,208.54,169.29
2018,12,14,12,30,293.0,155.0,4.7,14.0,296.0,298.16,243.14
2018,12,14,12,45,168.0,145.0,4.7,14.05,225.5,232.67,189.73
2018,12,14,13,0,43.0,135.0,4.7,14.1,155.0,152.67,123.19
2018,12,14,13,15,109.0,146.0,4.6,14.1,194.0,205.88,168.23
2018,12,14,13,30,175.0,157.0,4.5,14.1,233.0,256.12,210.4
2018,12,14,13,45,190.5,151.5,4.4,14.1,230.0,262.0,215.68
2018,12,14,14,0,206.0,146.0,4.3,14.1,227.0,274.69,226.54
2018,12,14,14,15,139.5,103.0,4.05,13.95,156.0,185.31,152.64
2018,12,14,14,30,73.0,60.0,3.8,13.8,85.0,102.62,82.9
2018,12,14,14,45,104.0,79.0,3.55,13.65,110.5,140.96,115.7
2018,12,14,15,0,135.0,98.0,3.3,13.5,136.0,181.03,149.32
2018,12,14,15,15,74.0,82.5,3.3,13.5,103.0,132.06,107.32
2018,12,14,15,30,13.0,67.0,3.3,13.5,70.0,72.82,56.46
2018,12,14,15,45,8.0,53.0,2.65,12.6,54.5,56.39,42.24
2018,12,14,16,0,3.0,39.0,2.0,11.7,39.0,39.87,27.76
2018,12,14,16,15,12.0,26.0,1.85,11.2,26.5,33.09,20.15
2018,12,14,16,30,21.0,13.0,1.7,10.7,14.0,24.16,0.0
2018,12,14,16,45,10.5,6.5,1.6,10.25,7.0,10.13,0.0
2018,12,14,17,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,15,7,15,11.0,4.5,1.05,7.25,5.0,0.0,0.0
2018,12,15,7,30,22.0,9.0,1.1,7.7,10.0,8.58,0.0
2018,12,15,7,45,14.0,20.5,1.15,8.2,21.5,18.86,7.95
2018,12,15,8,0,6.0,32.0,1.2,8.7,33.0,29.38,20.06
2018,12,15,8,15,14.0,52.0,1.35,9.15,54.5,45.35,34.96
2018,12,15,8,30,22.0,72.0,1.5,9.6,76.0,61.12,49.5
2018,12,15,8,45,81.5,88.0,1.7,10.05,109.0,71.01,58.59
2018,12,15,9,0,141.0,104.0,1.9,10.5,142.0,82.87,69.27
2018,12,15,9,15,319.0,101.0,1.9,11.1,202.0,77.46,58.04
2018,12,15,9,30,497.0,98.0,1.9,11.7,262.0,104.7,67.19
2018,12,15,9,45,601.0,88.5,1.9,12.3,306.0,134.03,82.51
2018,12,15,10,0,705.0,79.0,1.9,12.9,350.0,171.33,108.04
2018,12,15,10,15,534.0,119.5,1.85,13.5,332.5,205.18,144.61
2018,12,15,10,30,363.0,160.0,1.8,14.1,315.0,225.4,169.2
2018,12,15,10,45,259.0,176.0,1.75,14.65,289.0,227.46,175.4
2018,12,15,11,0,155.0,192.0,1.7,15.2,263.0,221.7,174.09
2018,12,15,11,15,105.0,195.0,1.65,15.5,243.5,214.98,170.07
2018,12,15,11,30,55.0,198.0,1.6,15.8,224.0,203.51,161.66
2018,12,15,11,45,69.5,202.0,1.5,16.1,235.5,216.68,172.11
2018,12,15,12,0,84.0,206.0,1.4,16.4,247.0,230.58,183.09
2018,12,15,12,15,65.0,200.5,1.35,16.55,232.0,220.48,175.15
2018,12,15,12,30,46.0,195.0,1.3,16.7,217.0,209.14,166.18
2018,12,15,12,45,47.5,186.0,1.3,16.85,208.5,203.64,161.97
2018,12,15,13,0,49.0,177.0,1.3,17.0,200.0,197.82,157.5
2018,12,15,13,15,60.5,167.0,1.25,16.95,194.0,196.01,156.46
2018,12,15,13,30,72.0,157.0,1.2,16.9,188.0,194.09,155.34
2018,12,15,13,45,49.5,132.5,1.2,16.9,153.5,158.01,126.18
2018,12,15,14,0,27.0,108.0,1.2,16.9,119.0,121.21,96.08
2018,12,15,14,15,25.0,106.5,1.1,16.7,116.0,119.63,95.04
2018,12,15,14,30,23.0,105.0,1.0,16.5,113.0,118.29,94.07
2018,12,15,14,45,36.0,90.0,0.9,16.3,101.0,110.07,87.57
2018,12,15,15,0,49.0,75.0,0.8,16.1,89.0,101.28,80.45
2018,12,15,15,15,63.5,78.0,0.8,16.1,93.0,120.92,96.66
2018,12,15,15,30,78.0,81.0,0.8,16.1,97.0,135.39,107.98
2018,12,15,15,45,61.5,64.5,0.8,15.0,75.5,108.99,85.52
2018,12,15,16,0,45.0,48.0,0.8,13.9,54.0,75.72,57.04
2018,12,15,16,15,39.5,32.0,0.9,13.3,36.0,61.56,41.95
2018,12,15,16,30,34.0,16.0,1.0,12.7,18.0,33.96,0.0
2018,12,15,16,45,17.0,8.0,1.1,12.1,9.0,13.99,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.1,10.2,2.0,1.91,0.0
2018,12,16,7,45,0.0,7.5,2.25,10.75,7.5,6.94,0.0
2018,12,16,8,0,0.0,13.0,2.4,11.3,13.0,12.04,4.77
2018,12,16,8,15,0.0,14.0,2.65,11.7,14.0,12.97,5.87
2018,12,16,8,30,0.0,15.0,2.9,12.1,15.0,13.89,6.82
2018,12,16,8,45,0.0,23.5,3.1,12.5,23.5,21.79,14.0
2018,12,16,9,0,0.0,32.0,3.3,12.9,32.0,29.69,21.13
2018,12,16,9,15,0.0,53.5,3.5,13.25,53.5,49.73,37.15
2018,12,16,9,30,0.0,75.0,3.7,13.6,75.0,69.11,53.58
2018,12,16,9,45,0.0,58.5,3.85,13.9,58.5,54.39,40.93
2018,12,16,10,0,0.0,42.0,4.0,14.2,42.0,39.01,27.73
2018,12,16,10,15,0.0,36.5,4.0,14.35,36.5,33.89,23.32
2018,12,16,10,30,0.0,31.0,4.0,14.5,31.0,28.78,18.91
2018,12,16,10,45,0.0,61.5,4.0,14.65,61.5,57.2,42.95
2018,12,16,11,0,0.0,92.0,4.0,14.8,92.0,85.46,66.62
2018,12,16,11,15,0.5,98.5,3.85,14.75,98.5,91.66,71.72
2018,12,16,11,30,1.0,105.0,3.7,14.7,105.0,97.93,76.92
2018,12,16,11,45,0.5,85.5,3.6,14.7,85.5,79.82,61.75
2018,12,16,12,0,0.0,66.0,3.5,14.7,66.0,61.41,46.31
2018,12,16,12,15,30.0,91.5,3.4,14.65,106.0,100.36,79.03
2018,12,16,12,30,60.0,117.0,3.3,14.6,146.0,140.31,112.46
2018,12,16,12,45,30.0,84.0,3.2,14.55,98.5,94.95,74.71
2018,12,16,13,0,0.0,51.0,3.1,14.5,51.0,47.41,34.61
2018,12,16,13,15,0.0,63.0,3.1,14.45,63.0,58.6,44.14
2018,12,16,13,30,0.0,75.0,3.1,14.4,75.0,69.8,53.66
2018,12,16,13,45,0.0,65.5,3.15,14.35,65.5,60.93,46.23
2018,12,16,14,0,0.0,56.0,3.2,14.3,56.0,52.06,38.8
2018,12,16,14,15,0.0,48.5,3.2,14.15,48.5,45.06,32.93
2018,12,16,14,30,0.0,41.0,3.2,14.0,41.0,38.07,27.03
2018,12,16,14,45,0.0,32.0,3.2,13.9,32.0,29.69,19.89
2018,12,16,15,0,0.0,23.0,3.2,13.8,23.0,21.32,12.71
2018,12,16,15,15,0.0,20.0,3.2,13.8,20.0,18.54,10.29
2018,12,16,15,30,0.0,17.0,3.2,13.8,17.0,15.75,7.84
2018,12,16,15,45,0.0,14.0,3.05,13.4,14.0,12.97,5.37
2018,12,16,16,0,0.0,11.0,2.9,13.0,11.0,10.18,2.86
2018,12,16,16,15,1.0,8.0,2.9,12.9,8.0,7.83,0.46
2018,12,16,16,30,2.0,5.0,2.9,12.8,5.0,5.49,0.0
2018,12,16,16,45,1.0,2.5,2.95,12.7,2.5,2.76,0.0
2018,12,16,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,7,15,89.0,7.5,1.0,7.75,10.0,0.0,0.0
2018,12,17,7,30,178.0,15.0,1.0,8.3,20.0,14.3,0.0
2018,12,17,7,45,284.5,21.0,1.0,8.85,45.5,16.64,5.56
2018,12,17,8,0,391.0,27.0,1.0,9.4,71.0,20.59,12.27
2018,12,17,8,15,521.0,33.5,1.05,9.85,118.0,27.16,18.64
2018,12,17,8,30,651.0,40.0,1.1,10.3,165.0,31.86,23.13
2018,12,17,8,45,700.5,43.0,1.2,10.7,204.5,33.23,24.51
2018,12,17,9,0,750.0,46.0,1.3,11.1,244.0,34.69,25.87
2018,12,17,9,15,776.5,49.5,1.25,11.5,280.0,43.58,33.87
2018,12,17,9,30,803.0,53.0,1.2,11.9,316.0,86.81,42.52
2018,12,17,9,45,819.0,56.5,1.2,12.3,347.0,130.5,70.38
2018,12,17,10,0,835.0,60.0,1.2,12.7,378.0,174.55,104.78
2018,12,17,10,15,849.5,61.5,1.2,12.95,404.0,220.23,143.8
2018,12,17,10,30,864.0,63.0,1.2,13.2,430.0,261.74,180.75
2018,12,17,10,45,874.0,63.5,1.25,13.5,449.0,300.57,216.08
2018,12,17,11,0,884.0,64.0,1.3,13.8,468.0,338.27,250.29
2018,12,17,11,15,888.5,65.0,1.35,13.95,480.0,373.23,282.07
2018,12,17,11,30,893.0,66.0,1.4,14.1,492.0,406.35,311.79
2018,12,17,11,45,895.0,66.0,1.45,14.25,496.5,435.46,337.81
2018,12,17,12,0,897.0,66.0,1.5,14.4,501.0,462.27,361.47
2018,12,17,12,15,820.5,83.0,1.55,14.45,479.0,467.87,368.73
2018,12,17,12,30,744.0,100.0,1.6,14.5,457.0,467.86,371.06
2018,12,17,12,45,628.5,122.5,1.65,14.55,420.0,449.28,358.46
2018,12,17,13,0,513.0,145.0,1.7,14.6,383.0,421.67,338.26
2018,12,17,13,15,414.0,146.5,1.7,14.55,334.0,380.05,306.73
2018,12,17,13,30,315.0,148.0,1.7,14.5,285.0,327.81,266.08
2018,12,17,13,45,269.0,143.5,1.7,14.5,256.0,302.36,246.34
2018,12,17,14,0,223.0,139.0,1.7,14.5,227.0,275.61,225.07
2018,12,17,14,15,216.0,137.0,1.55,14.15,217.0,272.31,222.88
2018,12,17,14,30,209.0,135.0,1.4,13.8,207.0,268.6,220.11
2018,12,17,14,45,240.0,115.5,1.2,13.5,189.5,264.27,217.05
2018,12,17,15,0,271.0,96.0,1.0,13.2,172.0,257.97,212.01
2018,12,17,15,15,321.5,81.0,1.0,13.2,158.5,274.51,224.94
2018,12,17,15,30,372.0,66.0,1.0,13.2,145.0,278.93,227.07
2018,12,17,15,45,308.5,55.5,0.9,12.1,111.5,231.37,186.8
2018,12,17,16,0,245.0,45.0,0.8,11.0,78.0,185.81,147.17
2018,12,17,16,15,185.5,32.0,0.85,10.6,52.0,141.34,103.73
2018,12,17,16,30,126.0,19.0,0.9,10.2,26.0,86.89,0.0
2018,12,17,16,45,63.0,9.5,0.95,9.85,13.0,32.71,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,7,15,29.5,5.5,1.15,6.8,6.5,0.0,0.0
2018,12,18,7,30,59.0,11.0,1.1,7.4,13.0,10.48,0.0
2018,12,18,7,45,127.0,24.5,1.1,8.0,36.5,19.27,6.88
2018,12,18,8,0,195.0,38.0,1.1,8.6,60.0,29.51,20.01
2018,12,18,8,15,293.5,49.0,1.2,9.2,97.0,37.47,27.85
2018,12,18,8,30,392.0,60.0,1.3,9.8,134.0,45.22,35.17
2018,12,18,8,45,567.0,53.0,1.4,10.4,187.5,38.42,29.2
2018,12,18,9,0,742.0,46.0,1.5,11.0,241.0,34.72,25.89
2018,12,18,9,15,769.0,50.0,1.4,11.5,277.0,42.4,32.8
2018,12,18,9,30,796.0,54.0,1.3,12.0,313.0,85.7,42.33
2018,12,18,9,45,812.0,57.0,1.25,12.55,344.0,128.65,69.24
2018,12,18,10,0,828.0,60.0,1.2,13.1,375.0,171.96,102.77
2018,12,18,10,15,843.0,61.0,1.15,13.45,400.5,217.02,141.02
2018,12,18,10,30,858.0,62.0,1.1,13.8,426.0,257.94,177.21
2018,12,18,10,45,832.5,71.0,1.1,14.2,437.0,291.94,209.45
2018,12,18,11,0,807.0,80.0,1.1,14.6,448.0,325.68,240.85
2018,12,18,11,15,825.5,78.0,1.15,14.8,463.0,360.67,271.89
2018,12,18,11,30,844.0,76.0,1.2,15.0,478.0,394.86,301.81
2018,12,18,11,45,868.5,71.5,1.3,15.2,488.5,428.8,331.13
2018,12,18,12,0,893.0,67.0,1.4,15.4,499.0,460.37,358.22
2018,12,18,12,15,891.5,66.5,1.45,15.4,496.0,482.63,378.01
2018,12,18,12,30,890.0,66.0,1.5,15.4,493.0,502.22,395.4
2018,12,18,12,45,853.5,72.5,1.55,15.45,475.0,509.95,403.33
2018,12,18,13,0,817.0,79.0,1.6,15.5,457.0,513.37,407.69
2018,12,18,13,15,757.5,88.0,1.65,15.45,428.5,503.62,401.84
2018,12,18,13,30,698.0,97.0,1.7,15.4,400.0,491.43,393.8
2018,12,18,13,45,599.0,108.5,1.7,15.4,358.5,456.37,367.42
2018,12,18,14,0,500.0,120.0,1.7,15.4,317.0,414.78,335.55
2018,12,18,14,15,575.5,99.5,1.65,15.25,309.5,439.93,356.53
2018,12,18,14,30,651.0,79.0,1.6,15.1,302.0,458.54,371.73
2018,12,18,14,45,588.5,78.5,1.55,14.9,264.0,421.85,342.86
2018,12,18,15,0,526.0,78.0,1.5,14.7,226.0,384.0,312.73
2018,12,18,15,15,413.0,75.0,1.5,14.7,181.0,314.2,256.19
2018,12,18,15,30,300.0,72.0,1.5,14.7,136.0,250.55,203.41
2018,12,18,15,45,317.5,56.5,1.15,13.45,111.0,236.96,190.93
2018,12,18,16,0,335.0,41.0,0.8,12.2,86.0,223.19,176.28
2018,12,18,16,15,308.0,30.5,0.85,11.8,60.5,192.88,142.16
2018,12,18,16,30,281.0,20.0,0.9,11.4,35.0,151.56,7.16
2018,12,18,16,45,140.5,10.0,0.95,11.0,17.5,62.36,0.0
2018,12,18,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,7,15,2.5,2.5,0.7,9.0,2.5,0.0,0.0
2018,12,19,7,30,5.0,5.0,0.7,9.3,5.0,4.77,0.0
2018,12,19,7,45,2.5,13.5,0.65,9.6,13.5,12.52,2.1
2018,12,19,8,0,0.0,22.0,0.6,9.9,22.0,20.41,12.02
2018,12,19,8,15,0.0,36.0,0.75,10.35,36.0,33.36,24.09
2018,12,19,8,30,0.0,50.0,0.9,10.8,50.0,45.7,35.46
2018,12,19,8,45,26.0,70.0,1.0,11.2,77.0,60.92,49.29
2018,12,19,9,0,52.0,90.0,1.1,11.6,104.0,76.48,63.26
2018,12,19,9,15,53.0,104.5,1.2,12.0,120.5,88.22,73.62
2018,12,19,9,30,54.0,119.0,1.3,12.4,137.0,103.97,81.63
2018,12,19,9,45,44.0,120.5,1.4,12.8,136.0,109.09,85.53
2018,12,19,10,0,34.0,122.0,1.5,13.2,135.0,112.67,88.64
2018,12,19,10,15,49.5,139.0,1.65,13.5,159.0,132.45,104.36
2018,12,19,10,30,65.0,156.0,1.8,13.8,183.0,153.77,121.41
2018,12,19,10,45,44.0,135.0,1.95,14.05,153.5,134.46,106.23
2018,12,19,11,0,23.0,114.0,2.1,14.3,124.0,112.1,88.31
2018,12,19,11,15,53.0,137.0,2.2,14.55,161.5,144.54,114.65
2018,12,19,11,30,83.0,160.0,2.3,14.8,199.0,179.33,142.86
2018,12,19,11,45,86.0,154.5,2.4,15.0,195.5,180.81,144.25
2018,12,19,12,0,89.0,149.0,2.5,15.2,192.0,181.02,144.69
2018,12,19,12,15,138.0,156.5,2.5,15.3,223.0,214.53,172.24
2018,12,19,12,30,187.0,164.0,2.5,15.4,254.0,253.85,204.4
2018,12,19,12,45,299.0,159.5,2.5,15.5,299.5,311.56,251.44
2018,12,19,13,0,411.0,155.0,2.5,15.6,345.0,378.05,304.98
2018,12,19,13,15,489.0,138.0,2.35,15.55,356.0,410.2,331.14
2018,12,19,13,30,567.0,121.0,2.2,15.5,367.0,445.44,359.6
2018,12,19,13,45,461.5,120.5,2.1,15.5,313.5,389.93,316.24
2018,12,19,14,0,356.0,120.0,2.0,15.5,260.0,335.6,273.34
2018,12,19,14,15,496.0,96.0,1.8,15.3,275.5,392.45,319.99
2018,12,19,14,30,636.0,72.0,1.6,15.1,291.0,442.19,359.49
2018,12,19,14,45,678.0,64.0,1.4,14.9,275.5,453.1,367.25
2018,12,19,15,0,720.0,56.0,1.2,14.7,260.0,458.68,370.43
2018,12,19,15,15,691.0,51.5,1.2,14.7,224.0,430.42,347.12
